Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,2,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.45,0.3,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,15,6,15,1.5,4.5,1.9,2.2,4.5,0.0,0.0
2018,3,15,6,30,3.0,9.0,2.2,3.1,9.0,7.08,0.0
2018,3,15,6,45,180.5,25.5,2.5,4.0,48.5,19.44,9.52
2018,3,15,7,0,358.0,42.0,2.8,4.9,88.0,34.5,25.3
2018,3,15,7,15,420.5,50.0,3.0,5.35,128.0,40.6,31.48
2018,3,15,7,30,483.0,58.0,3.2,5.8,168.0,46.71,37.37
2018,3,15,7,45,375.0,89.5,3.4,6.3,187.5,65.23,54.38
2018,3,15,8,0,267.0,121.0,3.6,6.8,207.0,84.98,72.21
2018,3,15,8,15,181.0,137.0,3.7,7.1,199.5,96.01,81.94
2018,3,15,8,30,95.0,153.0,3.8,7.4,192.0,104.61,89.32
2018,3,15,8,45,161.5,172.0,3.95,7.65,248.0,117.2,100.2
2018,3,15,9,0,228.0,191.0,4.1,7.9,304.0,124.67,106.41
2018,3,15,9,15,281.0,206.5,4.15,8.1,358.0,133.88,114.14
2018,3,15,9,30,334.0,222.0,4.2,8.3,412.0,142.93,121.68
2018,3,15,9,45,286.0,227.5,4.25,8.45,397.5,144.01,122.24
2018,3,15,10,0,238.0,233.0,4.3,8.6,383.0,144.84,122.62
2018,3,15,10,15,167.5,248.0,4.35,8.65,356.0,159.88,135.43
2018,3,15,10,30,97.0,263.0,4.4,8.7,329.0,170.59,136.14
2018,3,15,10,45,49.5,198.0,4.4,8.8,231.5,145.62,115.07
2018,3,15,11,0,2.0,133.0,4.4,8.9,134.0,101.6,80.19
2018,3,15,11,15,9.0,188.5,4.5,8.9,195.0,143.57,114.86
2018,3,15,11,30,16.0,244.0,4.6,8.9,256.0,186.37,149.93
2018,3,15,11,45,25.0,262.0,4.65,8.9,281.0,202.92,163.34
2018,3,15,12,0,34.0,280.0,4.7,8.9,306.0,224.56,181.11
2018,3,15,12,15,69.5,274.5,4.8,8.9,328.0,243.01,196.33
2018,3,15,12,30,105.0,269.0,4.9,8.9,350.0,270.19,219.18
2018,3,15,12,45,158.0,275.5,5.05,8.95,395.5,316.59,257.99
2018,3,15,13,0,211.0,282.0,5.2,9.0,441.0,376.75,308.02
2018,3,15,13,15,163.0,285.5,5.15,8.9,407.0,354.99,290.81
2018,3,15,13,30,115.0,289.0,5.1,8.8,373.0,337.4,276.54
2018,3,15,13,45,160.5,277.5,5.0,8.65,390.5,371.82,306.36
2018,3,15,14,0,206.0,266.0,4.9,8.5,408.0,408.58,338.06
2018,3,15,14,15,350.0,240.0,4.8,8.45,469.0,530.34,439.57
2018,3,15,14,30,494.0,214.0,4.7,8.4,530.0,662.6,546.88
2018,3,15,14,45,371.0,187.0,4.6,8.3,416.5,547.19,455.49
2018,3,15,15,0,248.0,160.0,4.5,8.2,303.0,399.22,336.38
2018,3,15,15,15,152.5,178.5,4.5,8.2,264.5,322.88,272.29
2018,3,15,15,30,57.0,197.0,4.5,8.2,226.0,243.89,204.05
2018,3,15,15,45,56.5,180.5,4.3,8.15,207.0,231.34,194.38
2018,3,15,16,0,56.0,164.0,4.1,8.1,188.0,218.44,184.2
2018,3,15,16,15,190.0,137.0,4.0,7.9,203.0,358.75,307.57
2018,3,15,16,30,324.0,110.0,3.9,7.7,218.0,478.33,410.55
2018,3,15,16,45,324.0,95.0,3.8,7.55,188.0,462.17,397.5
2018,3,15,17,0,324.0,80.0,3.7,7.4,158.0,444.33,382.48
2018,3,15,17,15,266.5,65.0,3.65,7.15,118.5,372.91,320.09
2018,3,15,17,30,209.0,50.0,3.6,6.9,79.0,302.67,256.07
2018,3,15,17,45,133.0,33.0,3.5,6.65,48.5,194.55,152.76
2018,3,15,18,0,57.0,16.0,3.4,6.4,18.0,60.5,0.0
2018,3,15,18,15,28.5,8.0,3.45,6.35,9.0,6.29,0.0
2018,3,15,18,30,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,6.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,6.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.1,5.95,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,5.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,5.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.55,5.6,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.45,5.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,5.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,5.75,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,5.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,5.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,5.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,5.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,16,6,15,4.5,5.0,2.0,4.9,5.0,0.0,0.0
2018,3,16,6,30,9.0,10.0,2.2,5.1,10.0,7.87,0.0
2018,3,16,6,45,10.5,25.0,2.4,5.3,26.0,19.03,9.75
2018,3,16,7,0,12.0,40.0,2.6,5.5,42.0,30.01,21.32
2018,3,16,7,15,21.5,58.0,2.75,5.5,62.5,42.84,33.56
2018,3,16,7,30,31.0,76.0,2.9,5.5,83.0,55.49,45.49
2018,3,16,7,45,18.0,55.5,3.05,5.55,60.0,42.7,33.85
2018,3,16,8,0,5.0,35.0,3.2,5.6,37.0,26.77,19.14
2018,3,16,8,15,12.5,56.5,3.3,5.7,61.5,43.82,34.76
2018,3,16,8,30,20.0,78.0,3.4,5.8,86.0,59.24,48.71
2018,3,16,8,45,83.5,134.5,3.55,5.9,175.5,94.37,80.31
2018,3,16,9,0,147.0,191.0,3.7,6.0,265.0,128.05,110.13
2018,3,16,9,15,113.0,194.5,3.8,6.1,254.0,129.73,111.21
2018,3,16,9,30,79.0,198.0,3.9,6.2,243.0,136.9,117.21
2018,3,16,9,45,62.0,220.5,4.0,6.35,257.5,149.62,128.05
2018,3,16,10,0,45.0,243.0,4.1,6.5,272.0,161.89,138.44
2018,3,16,10,15,106.0,249.0,4.15,6.55,321.0,158.65,135.3
2018,3,16,10,30,167.0,255.0,4.2,6.6,370.0,171.23,135.95
2018,3,16,10,45,432.5,221.5,4.3,6.7,533.5,184.44,132.14
2018,3,16,11,0,698.0,188.0,4.4,6.8,697.0,245.46,169.23
2018,3,16,11,15,595.5,224.5,4.4,6.95,665.5,294.39,216.54
2018,3,16,11,30,493.0,261.0,4.4,7.1,634.0,330.83,253.88
2018,3,16,11,45,394.5,286.5,4.45,7.2,587.0,350.44,276.12
2018,3,16,12,0,296.0,312.0,4.5,7.3,540.0,358.2,286.92
2018,3,16,12,15,272.0,331.5,4.55,7.5,541.0,386.42,311.76
2018,3,16,12,30,248.0,351.0,4.6,7.7,542.0,412.7,334.26
2018,3,16,12,45,406.0,293.5,4.7,7.85,603.0,488.16,396.89
2018,3,16,13,0,564.0,236.0,4.8,8.0,664.0,569.31,464.44
2018,3,16,13,15,701.5,185.5,4.8,8.1,707.0,656.86,536.33
2018,3,16,13,30,839.0,135.0,4.8,8.2,750.0,742.01,605.95
2018,3,16,13,45,894.5,111.0,4.85,8.25,748.0,790.97,646.26
2018,3,16,14,0,950.0,87.0,4.9,8.3,746.0,846.6,689.14
2018,3,16,14,15,940.5,86.0,4.9,8.25,714.5,872.14,709.25
2018,3,16,14,30,931.0,85.0,4.9,8.2,683.0,893.75,726.75
2018,3,16,14,45,806.0,115.0,4.95,8.15,611.5,855.32,699.69
2018,3,16,15,0,681.0,145.0,5.0,8.1,540.0,804.93,663.61
2018,3,16,15,15,744.0,118.5,5.0,8.1,521.0,849.98,700.13
2018,3,16,15,30,807.0,92.0,5.0,8.1,502.0,885.74,729.07
2018,3,16,15,45,814.5,81.5,4.85,7.8,462.0,891.67,735.34
2018,3,16,16,0,822.0,71.0,4.7,7.5,422.0,893.62,738.77
2018,3,16,16,15,789.0,67.5,4.4,7.15,370.5,862.73,716.06
2018,3,16,16,30,756.0,64.0,4.1,6.8,319.0,828.33,690.22
2018,3,16,16,45,698.5,59.5,3.8,6.5,265.0,766.53,642.57
2018,3,16,17,0,641.0,55.0,3.5,6.2,211.0,710.92,597.89
2018,3,16,17,15,562.0,48.0,3.25,5.8,161.0,623.88,525.62
2018,3,16,17,30,483.0,41.0,3.0,5.4,111.0,536.9,448.94
2018,3,16,17,45,334.0,30.5,2.75,5.0,69.5,386.48,307.67
2018,3,16,18,0,185.0,20.0,2.5,4.6,28.0,211.3,0.0
2018,3,16,18,15,92.5,10.0,2.45,4.4,14.0,7.87,0.0
2018,3,16,18,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,4.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,3.75,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,3.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,3.45,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,3.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,2.8,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,2.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,2.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,17,6,15,13.0,7.5,1.35,3.1,8.0,0.0,0.0
2018,3,17,6,30,26.0,15.0,1.5,3.7,16.0,11.8,0.0
2018,3,17,6,45,119.0,32.5,1.65,4.3,48.0,24.28,14.65
2018,3,17,7,0,212.0,50.0,1.8,4.9,80.0,37.18,27.93
2018,3,17,7,15,421.5,53.0,1.95,5.2,143.0,42.84,33.67
2018,3,17,7,30,631.0,56.0,2.1,5.5,206.0,46.53,37.31
2018,3,17,7,45,690.0,59.5,2.2,5.8,259.5,53.71,43.95
2018,3,17,8,0,749.0,63.0,2.3,6.1,313.0,57.11,46.96
2018,3,17,8,15,705.5,80.5,2.25,6.35,345.5,64.31,53.36
2018,3,17,8,30,662.0,98.0,2.2,6.6,378.0,75.03,62.84
2018,3,17,8,45,537.5,136.0,2.2,6.8,380.5,95.36,80.84
2018,3,17,9,0,413.0,174.0,2.2,7.0,383.0,114.52,97.54
2018,3,17,9,15,353.0,174.5,2.1,7.2,364.0,112.09,94.98
2018,3,17,9,30,293.0,175.0,2.0,7.4,345.0,116.1,98.17
2018,3,17,9,45,206.0,178.0,1.95,7.55,301.0,114.89,96.79
2018,3,17,10,0,119.0,181.0,1.9,7.7,257.0,122.56,103.22
2018,3,17,10,15,61.5,121.0,1.85,7.85,160.5,84.73,69.78
2018,3,17,10,30,4.0,61.0,1.8,8.0,64.0,47.21,34.65
2018,3,17,10,45,23.0,152.0,1.75,8.2,169.0,113.22,89.28
2018,3,17,11,0,42.0,243.0,1.7,8.4,274.0,178.96,142.27
2018,3,17,11,15,39.5,266.5,1.7,8.6,296.0,199.42,158.8
2018,3,17,11,30,37.0,290.0,1.7,8.8,318.0,220.43,175.88
2018,3,17,11,45,35.5,300.5,1.7,8.95,327.5,233.65,186.61
2018,3,17,12,0,34.0,311.0,1.7,9.1,337.0,247.1,197.51
2018,3,17,12,15,22.0,249.0,1.75,9.2,266.0,202.13,161.69
2018,3,17,12,30,10.0,187.0,1.8,9.3,195.0,149.43,119.08
2018,3,17,12,45,54.0,214.5,1.85,9.35,256.0,201.88,162.61
2018,3,17,13,0,98.0,242.0,1.9,9.4,317.0,265.92,215.04
2018,3,17,13,15,320.5,250.5,1.95,9.35,488.0,442.1,357.72
2018,3,17,13,30,543.0,259.0,2.0,9.3,659.0,643.44,513.33
2018,3,17,13,45,649.5,210.5,2.05,9.3,674.0,715.59,569.01
2018,3,17,14,0,756.0,162.0,2.1,9.3,689.0,785.31,623.71
2018,3,17,14,15,774.5,147.0,2.1,9.25,667.0,816.53,647.62
2018,3,17,14,30,793.0,132.0,2.1,9.2,645.0,839.24,664.96
2018,3,17,14,45,644.0,161.0,2.1,9.1,562.0,771.21,617.05
2018,3,17,15,0,495.0,190.0,2.1,9.0,479.0,678.66,548.72
2018,3,17,15,15,318.5,207.0,2.1,9.0,388.0,528.87,433.73
2018,3,17,15,30,142.0,224.0,2.1,9.0,297.0,375.76,310.52
2018,3,17,15,45,138.5,199.0,1.9,8.8,264.5,351.74,293.09
2018,3,17,16,0,135.0,174.0,1.7,8.6,232.0,325.99,273.36
2018,3,17,16,15,181.5,144.0,1.5,8.25,212.0,338.96,286.96
2018,3,17,16,30,228.0,114.0,1.3,7.9,192.0,370.47,314.8
2018,3,17,16,45,401.0,87.5,1.05,7.5,197.0,524.99,441.04
2018,3,17,17,0,574.0,61.0,0.8,7.1,202.0,658.68,539.7
2018,3,17,17,15,518.0,52.5,0.85,6.55,157.0,590.98,485.05
2018,3,17,17,30,462.0,44.0,0.9,6.0,112.0,522.58,427.7
2018,3,17,17,45,322.0,32.5,0.95,5.45,71.0,378.4,299.2
2018,3,17,18,0,182.0,21.0,1.0,4.9,30.0,211.85,0.0
2018,3,17,18,15,91.0,10.5,1.0,4.65,15.0,82.9,0.0
2018,3,17,18,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,1.25,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,1.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,1.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,1.55,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,1.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,3,18,6,15,103.0,10.0,0.4,1.9,14.5,7.87,0.0
2018,3,18,6,30,206.0,20.0,0.4,2.2,29.0,16.64,0.0
2018,3,18,6,45,334.0,30.5,0.4,2.5,68.5,25.27,16.12
2018,3,18,7,0,462.0,41.0,0.4,2.8,108.0,34.03,25.5
2018,3,18,7,15,403.5,58.5,0.45,3.45,134.0,47.03,37.89
2018,3,18,7,30,345.0,76.0,0.5,4.1,160.0,56.01,46.34
2018,3,18,7,45,256.0,105.5,0.6,4.75,176.0,75.12,63.78
2018,3,18,8,0,167.0,135.0,0.7,5.4,192.0,93.74,80.4
2018,3,18,8,15,233.5,152.5,0.75,6.15,245.0,103.38,88.58
2018,3,18,8,30,300.0,170.0,0.8,6.9,298.0,114.63,98.05
2018,3,18,8,45,383.0,170.5,0.85,7.65,353.5,112.97,95.96
2018,3,18,9,0,466.0,171.0,0.9,8.4,409.0,113.73,96.07
2018,3,18,9,15,401.0,201.0,0.95,8.8,418.0,128.25,108.33
2018,3,18,9,30,336.0,231.0,1.0,9.2,427.0,147.47,124.47
2018,3,18,9,45,237.5,268.5,1.05,9.6,411.5,171.46,144.47
2018,3,18,10,0,139.0,306.0,1.1,10.0,396.0,186.64,156.75
2018,3,18,10,15,181.0,321.0,1.05,10.25,444.0,194.86,163.12
2018,3,18,10,30,223.0,336.0,1.0,10.5,492.0,216.63,167.33
2018,3,18,10,45,272.0,338.5,0.95,10.75,535.0,238.69,178.43
2018,3,18,11,0,321.0,341.0,0.9,11.0,578.0,276.12,204.75
2018,3,18,11,15,299.0,354.5,0.8,11.15,579.0,308.03,231.4
2018,3,18,11,30,277.0,368.0,0.7,11.3,580.0,337.8,256.56
2018,3,18,11,45,301.5,366.5,0.6,11.45,599.5,372.88,284.26
2018,3,18,12,0,326.0,365.0,0.5,11.6,619.0,410.18,313.37
2018,3,18,12,15,314.0,368.0,0.45,11.5,613.0,435.27,333.84
2018,3,18,12,30,302.0,371.0,0.4,11.4,607.0,458.63,352.53
2018,3,18,12,45,249.0,375.5,0.35,11.3,568.5,450.61,347.54
2018,3,18,13,0,196.0,380.0,0.3,11.2,530.0,441.92,341.67
2018,3,18,13,15,174.0,371.5,0.4,11.1,503.0,438.03,340.51
2018,3,18,13,30,152.0,363.0,0.5,11.0,476.0,431.26,336.91
2018,3,18,13,45,146.5,350.0,0.6,10.9,456.0,430.13,337.73
2018,3,18,14,0,141.0,337.0,0.7,10.8,436.0,427.47,337.27
2018,3,18,14,15,115.0,318.0,0.7,10.7,396.5,382.81,304.01
2018,3,18,14,30,89.0,299.0,0.7,10.6,357.0,351.66,280.73
2018,3,18,14,45,68.5,271.0,0.75,10.45,314.0,313.25,251.72
2018,3,18,15,0,48.0,243.0,0.8,10.3,271.0,272.5,220.24
2018,3,18,15,15,34.5,215.5,0.8,10.3,235.0,236.69,192.1
2018,3,18,15,30,21.0,188.0,0.8,10.3,199.0,181.26,147.4
2018,3,18,15,45,36.5,171.5,0.7,9.85,188.5,200.91,165.14
2018,3,18,16,0,52.0,155.0,0.6,9.4,178.0,202.33,167.64
2018,3,18,16,15,84.5,145.5,0.65,9.05,177.0,228.81,191.71
2018,3,18,16,30,117.0,136.0,0.7,8.7,176.0,276.01,232.29
2018,3,18,16,45,118.0,107.5,0.7,8.3,142.5,244.54,207.12
2018,3,18,17,0,119.0,79.0,0.7,7.9,109.0,210.45,179.44
2018,3,18,17,15,110.0,64.0,0.75,7.65,86.5,186.76,158.75
2018,3,18,17,30,101.0,49.0,0.8,7.4,64.0,181.29,151.7
2018,3,18,17,45,63.0,32.5,0.85,7.15,40.5,110.14,86.61
2018,3,18,18,0,25.0,16.0,0.9,6.9,17.0,46.21,0.0
2018,3,18,18,15,12.5,8.0,0.9,6.75,8.5,16.57,0.0
2018,3,18,18,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,5.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,4.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,4.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,3.15,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,0.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,0.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,19,6,15,126.5,10.5,1.25,1.6,17.0,8.26,0.0
2018,3,19,6,30,253.0,21.0,1.4,2.4,34.0,17.52,0.0
2018,3,19,6,45,333.5,31.5,1.5,3.2,69.0,26.04,16.99
2018,3,19,7,0,414.0,42.0,1.6,4.0,104.0,34.49,25.77
2018,3,19,7,15,390.0,60.5,1.75,4.75,137.0,45.87,36.6
2018,3,19,7,30,366.0,79.0,1.9,5.5,170.0,58.24,48.09
2018,3,19,7,45,524.0,77.5,2.05,6.2,240.5,60.87,50.43
2018,3,19,8,0,682.0,76.0,2.2,6.9,311.0,61.15,50.47
2018,3,19,8,15,751.0,74.5,2.35,7.6,369.5,65.72,54.34
2018,3,19,8,30,820.0,73.0,2.5,8.3,428.0,65.55,53.86
2018,3,19,8,45,781.0,92.5,2.65,8.95,461.0,78.59,65.2
2018,3,19,9,0,742.0,112.0,2.8,9.6,494.0,83.74,69.38
2018,3,19,9,15,698.5,134.0,2.8,10.0,517.5,95.67,79.58
2018,3,19,9,30,655.0,156.0,2.8,10.4,541.0,106.93,89.08
2018,3,19,9,45,654.0,168.5,2.8,10.8,573.5,112.72,93.75
2018,3,19,10,0,653.0,181.0,2.8,11.2,606.0,118.26,98.18
2018,3,19,10,15,636.0,199.0,2.7,11.5,629.0,126.45,104.92
2018,3,19,10,30,619.0,217.0,2.6,11.8,652.0,165.51,115.42
2018,3,19,10,45,599.5,234.5,2.55,12.1,667.5,219.26,149.46
2018,3,19,11,0,580.0,252.0,2.5,12.4,683.0,270.88,190.41
2018,3,19,11,15,570.0,264.0,2.5,12.75,695.0,319.7,232.08
2018,3,19,11,30,560.0,276.0,2.5,13.1,707.0,367.49,273.75
2018,3,19,11,45,464.5,314.5,2.5,13.45,674.5,399.8,304.72
2018,3,19,12,0,369.0,353.0,2.5,13.8,642.0,421.76,325.73
2018,3,19,12,15,312.0,367.5,2.45,14.1,612.0,435.3,338.37
2018,3,19,12,30,255.0,382.0,2.4,14.4,582.0,443.01,345.51
2018,3,19,12,45,305.5,363.5,2.3,14.7,600.5,482.31,376.42
2018,3,19,13,0,356.0,345.0,2.2,15.0,619.0,524.47,409.15
2018,3,19,13,15,313.5,349.0,2.05,15.15,587.0,525.3,409.7
2018,3,19,13,30,271.0,353.0,1.9,15.3,555.0,521.79,406.85
2018,3,19,13,45,269.0,339.0,1.75,15.45,534.0,528.4,412.18
2018,3,19,14,0,267.0,325.0,1.6,15.6,513.0,533.08,415.91
2018,3,19,14,15,311.5,302.5,1.45,15.4,513.0,565.87,441.84
2018,3,19,14,30,356.0,280.0,1.3,15.2,513.0,598.85,467.48
2018,3,19,14,45,408.5,246.0,1.2,15.0,499.0,626.25,489.69
2018,3,19,15,0,461.0,212.0,1.1,14.8,485.0,674.48,526.29
2018,3,19,15,15,407.0,207.5,1.1,14.8,435.5,634.62,497.82
2018,3,19,15,30,353.0,203.0,1.1,14.8,386.0,569.69,451.87
2018,3,19,15,45,392.5,176.0,0.85,14.3,362.0,607.85,481.74
2018,3,19,16,0,432.0,149.0,0.6,13.8,338.0,621.77,492.7
2018,3,19,16,15,377.5,136.5,0.6,13.45,287.0,560.92,449.28
2018,3,19,16,30,323.0,124.0,0.6,13.1,236.0,475.14,386.89
2018,3,19,16,45,340.0,102.0,0.6,12.75,203.0,489.16,399.95
2018,3,19,17,0,357.0,80.0,0.6,12.4,170.0,476.98,391.15
2018,3,19,17,15,226.5,68.0,0.75,11.8,120.5,319.22,265.62
2018,3,19,17,30,96.0,56.0,0.9,11.2,71.0,172.15,141.7
2018,3,19,17,45,65.5,37.0,1.0,10.65,45.5,122.47,96.04
2018,3,19,18,0,35.0,18.0,1.1,10.1,20.0,59.17,7.62
2018,3,19,18,15,17.5,9.0,1.1,9.8,10.0,21.49,0.0
2018,3,19,18,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,20,6,15,1.5,3.5,0.7,6.55,3.5,2.75,0.0
2018,3,20,6,30,3.0,7.0,0.9,6.6,7.0,5.48,0.0
2018,3,20,6,45,1.5,13.0,1.15,6.65,13.0,9.88,2.94
2018,3,20,7,0,0.0,19.0,1.4,6.7,19.0,14.44,7.45
2018,3,20,7,15,0.0,23.5,1.35,6.85,23.5,17.88,10.78
2018,3,20,7,30,0.0,28.0,1.3,7.0,28.0,21.32,14.04
2018,3,20,7,45,0.0,25.5,1.25,7.15,25.5,19.42,12.29
2018,3,20,8,0,0.0,23.0,1.2,7.3,23.0,17.52,10.51
2018,3,20,8,15,0.0,39.0,1.2,7.5,39.0,29.79,21.71
2018,3,20,8,30,0.0,55.0,1.2,7.7,55.0,42.12,32.82
2018,3,20,8,45,0.0,70.5,1.2,7.9,70.5,54.12,43.49
2018,3,20,9,0,0.0,86.0,1.2,8.1,86.0,66.16,54.07
2018,3,20,9,15,0.0,86.0,1.5,8.2,86.0,66.19,53.88
2018,3,20,9,30,0.0,86.0,1.8,8.3,86.0,66.22,53.73
2018,3,20,9,45,0.0,100.0,2.1,8.4,100.0,76.77,62.92
2018,3,20,10,0,0.0,114.0,2.4,8.5,114.0,86.9,71.67
2018,3,20,10,15,0.0,110.5,2.65,8.55,110.5,84.5,69.4
2018,3,20,10,30,0.0,107.0,2.9,8.6,107.0,82.1,64.09
2018,3,20,10,45,0.5,118.5,3.2,8.65,119.0,90.67,71.17
2018,3,20,11,0,1.0,130.0,3.5,8.7,131.0,99.38,78.34
2018,3,20,11,15,1.0,128.5,3.6,8.75,129.5,98.58,77.57
2018,3,20,11,30,1.0,127.0,3.7,8.8,128.0,97.74,76.81
2018,3,20,11,45,1.0,130.5,3.75,8.9,131.5,100.62,79.15
2018,3,20,12,0,1.0,134.0,3.8,9.0,135.0,103.52,81.53
2018,3,20,12,15,0.5,110.0,3.85,9.0,110.5,85.21,66.24
2018,3,20,12,30,0.0,86.0,3.9,9.0,86.0,66.51,50.59
2018,3,20,12,45,0.0,83.5,3.95,9.0,83.5,64.55,48.97
2018,3,20,13,0,0.0,81.0,4.0,9.0,81.0,62.6,47.35
2018,3,20,13,15,0.0,72.5,3.85,9.0,72.5,55.97,41.81
2018,3,20,13,30,0.0,64.0,3.7,9.0,64.0,49.36,36.27
2018,3,20,13,45,0.0,62.5,3.6,9.0,62.5,48.17,35.32
2018,3,20,14,0,0.0,61.0,3.5,9.0,61.0,46.98,34.37
2018,3,20,14,15,0.0,67.5,3.4,9.0,67.5,51.98,38.68
2018,3,20,14,30,0.0,74.0,3.3,9.0,74.0,56.99,43.01
2018,3,20,14,45,0.0,79.5,3.2,8.95,79.5,61.21,46.72
2018,3,20,15,0,0.0,85.0,3.1,8.9,85.0,65.44,50.45
2018,3,20,15,15,0.0,89.0,3.1,8.9,89.0,68.52,53.22
2018,3,20,15,30,0.0,93.0,3.1,8.9,93.0,72.01,56.37
2018,3,20,15,45,0.0,84.5,2.95,8.7,84.5,65.02,50.6
2018,3,20,16,0,0.0,76.0,2.8,8.5,76.0,58.36,45.08
2018,3,20,16,15,0.0,72.5,2.85,8.4,72.5,55.64,42.9
2018,3,20,16,30,0.0,69.0,2.9,8.3,69.0,52.97,40.71
2018,3,20,16,45,0.0,56.0,2.95,8.2,56.0,42.88,31.99
2018,3,20,17,0,0.0,43.0,3.0,8.1,43.0,32.86,23.21
2018,3,20,17,15,0.0,33.5,2.85,7.9,33.5,25.56,16.71
2018,3,20,17,30,0.0,24.0,2.7,7.7,24.0,18.28,10.15
2018,3,20,17,45,0.0,16.5,2.55,7.55,16.5,12.55,4.8
2018,3,20,18,0,0.0,9.0,2.4,7.4,9.0,6.83,0.0
2018,3,20,18,15,0.0,4.5,2.75,7.5,4.5,3.54,0.0
2018,3,20,18,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.5,7.65,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.8,7.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,7.7,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,7.6,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.7,8.3,3.5,2.75,0.0
2018,3,21,6,30,0.0,7.0,1.7,8.6,7.0,5.3,0.0
2018,3,21,6,45,0.0,6.5,1.65,8.85,6.5,4.92,0.0
2018,3,21,7,0,0.0,6.0,1.6,9.1,6.0,4.54,0.0
2018,3,21,7,15,0.0,8.0,1.7,9.4,8.0,6.06,0.0
2018,3,21,7,30,0.0,10.0,1.8,9.7,10.0,7.59,1.29
2018,3,21,7,45,0.0,20.0,1.85,10.0,20.0,15.21,8.26
2018,3,21,8,0,0.0,30.0,1.9,10.3,30.0,22.87,15.19
2018,3,21,8,15,0.0,41.0,2.05,10.6,41.0,31.33,22.76
2018,3,21,8,30,0.0,52.0,2.2,10.9,52.0,39.81,30.26
2018,3,21,8,45,0.0,65.5,2.3,11.15,65.5,50.25,39.43
2018,3,21,9,0,0.0,79.0,2.4,11.4,79.0,60.73,48.54
2018,3,21,9,15,0.0,101.0,2.55,11.7,101.0,77.2,62.82
2018,3,21,9,30,0.0,123.0,2.7,12.0,123.0,92.9,76.27
2018,3,21,9,45,0.5,129.5,2.85,12.3,130.0,97.67,80.12
2018,3,21,10,0,1.0,136.0,3.0,12.6,137.0,102.39,83.93
2018,3,21,10,15,1.5,139.5,3.15,12.95,140.5,105.01,85.91
2018,3,21,10,30,2.0,143.0,3.3,13.3,144.0,107.97,84.18
2018,3,21,10,45,5.0,168.5,3.45,13.7,172.0,126.9,99.27
2018,3,21,11,0,8.0,194.0,3.6,14.1,200.0,146.38,114.7
2018,3,21,11,15,10.5,216.0,3.7,14.3,224.0,163.94,128.65
2018,3,21,11,30,13.0,238.0,3.8,14.5,248.0,182.15,143.12
2018,3,21,11,45,12.5,234.0,3.9,14.75,244.0,181.23,142.3
2018,3,21,12,0,12.0,230.0,4.0,15.0,240.0,180.05,141.32
2018,3,21,12,15,17.5,262.0,3.9,15.05,276.0,208.57,164.14
2018,3,21,12,30,23.0,294.0,3.8,15.1,312.0,238.51,187.96
2018,3,21,12,45,31.5,310.5,3.75,15.15,335.0,265.96,209.82
2018,3,21,13,0,40.0,327.0,3.7,15.2,358.0,291.37,230.05
2018,3,21,13,15,34.5,311.0,3.6,15.15,337.5,281.13,222.19
2018,3,21,13,30,29.0,295.0,3.5,15.1,317.0,269.53,213.32
2018,3,21,13,45,71.0,316.0,3.4,15.1,367.5,327.09,259.99
2018,3,21,14,0,113.0,337.0,3.3,15.1,418.0,389.72,310.05
2018,3,21,14,15,146.5,326.0,3.35,15.1,426.0,435.58,346.91
2018,3,21,14,30,180.0,315.0,3.4,15.1,434.0,466.13,372.22
2018,3,21,14,45,173.0,293.0,3.45,15.1,402.0,449.68,360.57
2018,3,21,15,0,166.0,271.0,3.5,15.1,370.0,431.25,347.53
2018,3,21,15,15,193.5,249.5,3.5,15.1,357.0,443.53,359.38
2018,3,21,15,30,221.0,228.0,3.5,15.1,344.0,455.06,370.65
2018,3,21,15,45,190.5,203.5,3.35,14.7,297.0,406.7,333.57
2018,3,21,16,0,160.0,179.0,3.2,14.3,250.0,356.08,294.19
2018,3,21,16,15,167.5,155.5,3.15,13.95,222.0,341.23,284.29
2018,3,21,16,30,175.0,132.0,3.1,13.6,194.0,324.65,272.59
2018,3,21,16,45,118.5,113.5,3.05,13.3,152.5,253.1,212.74
2018,3,21,17,0,62.0,95.0,3.0,13.0,111.0,163.26,136.09
2018,3,21,17,15,41.0,74.5,2.95,12.8,84.0,122.67,100.72
2018,3,21,17,30,20.0,54.0,2.9,12.6,57.0,81.16,63.89
2018,3,21,17,45,12.0,36.0,2.85,12.35,37.5,54.6,39.67
2018,3,21,18,0,4.0,18.0,2.8,12.1,18.0,17.87,2.36
2018,3,21,18,15,2.0,9.0,2.9,12.05,9.0,8.73,0.0
2018,3,21,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.65,10.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.35,9.95,3.5,2.75,0.0
2018,3,22,6,30,0.0,7.0,3.4,10.0,7.0,5.3,0.0
2018,3,22,6,45,0.0,11.5,3.4,10.05,11.5,8.72,1.94
2018,3,22,7,0,0.0,16.0,3.4,10.1,16.0,12.15,5.25
2018,3,22,7,15,0.0,21.5,3.5,10.2,21.5,16.35,9.19
2018,3,22,7,30,0.0,27.0,3.6,10.3,27.0,20.56,13.08
2018,3,22,7,45,0.0,31.0,3.7,10.45,31.0,23.63,15.87
2018,3,22,8,0,0.0,35.0,3.8,10.6,35.0,26.71,18.61
2018,3,22,8,15,0.0,48.5,3.9,10.7,48.5,37.1,27.92
2018,3,22,8,30,0.0,62.0,4.0,10.8,62.0,47.53,37.16
2018,3,22,8,45,4.0,88.5,4.05,10.95,90.5,67.94,55.18
2018,3,22,9,0,8.0,115.0,4.1,11.1,119.0,86.95,71.76
2018,3,22,9,15,8.5,145.5,4.25,11.15,150.0,108.1,90.07
2018,3,22,9,30,9.0,176.0,4.4,11.2,181.0,128.66,107.71
2018,3,22,9,45,36.5,207.0,4.6,11.25,231.0,141.97,118.95
2018,3,22,10,0,64.0,238.0,4.8,11.3,281.0,160.33,134.5
2018,3,22,10,15,85.5,276.0,4.9,11.3,336.0,181.39,152.3
2018,3,22,10,30,107.0,314.0,5.0,11.3,391.0,202.15,158.91
2018,3,22,10,45,162.5,325.0,5.15,11.3,446.0,230.35,177.87
2018,3,22,11,0,218.0,336.0,5.3,11.3,501.0,265.72,204.0
2018,3,22,11,15,203.0,359.0,5.35,11.3,515.0,296.42,230.44
2018,3,22,11,30,188.0,382.0,5.4,11.3,529.0,326.32,256.36
2018,3,22,11,45,182.0,382.0,5.45,11.25,525.5,344.31,272.47
2018,3,22,12,0,176.0,382.0,5.5,11.2,522.0,361.2,287.53
2018,3,22,12,15,320.5,347.0,5.55,11.25,602.0,428.64,342.01
2018,3,22,12,30,465.0,312.0,5.6,11.3,682.0,513.14,410.76
2018,3,22,12,45,532.5,277.0,5.6,11.35,697.0,560.52,450.64
2018,3,22,13,0,600.0,242.0,5.6,11.4,712.0,613.69,495.03
2018,3,22,13,15,766.5,170.5,5.6,11.45,758.0,703.42,568.78
2018,3,22,13,30,933.0,99.0,5.6,11.5,804.0,786.75,637.4
2018,3,22,13,45,940.5,92.0,5.6,11.5,784.0,825.56,667.05
2018,3,22,14,0,948.0,85.0,5.6,11.5,764.0,861.34,694.63
2018,3,22,14,15,940.5,84.0,5.55,11.4,733.5,887.83,715.35
2018,3,22,14,30,933.0,83.0,5.5,11.3,703.0,910.51,733.38
2018,3,22,14,45,922.5,81.0,5.5,11.2,665.5,925.52,746.23
2018,3,22,15,0,912.0,79.0,5.5,11.1,628.0,936.5,756.35
2018,3,22,15,15,896.0,77.0,5.5,11.1,584.0,938.38,759.66
2018,3,22,15,30,880.0,75.0,5.5,11.1,540.0,936.21,760.2
2018,3,22,15,45,860.5,72.5,5.4,10.5,493.0,926.2,756.09
2018,3,22,16,0,841.0,70.0,5.3,9.9,446.0,923.46,757.52
2018,3,22,16,15,814.0,67.0,5.15,9.4,396.0,898.1,741.06
2018,3,22,16,30,787.0,64.0,5.0,8.9,346.0,869.22,721.53
2018,3,22,16,45,743.5,60.0,4.85,8.4,293.0,820.08,685.4
2018,3,22,17,0,700.0,56.0,4.7,7.9,240.0,768.11,645.28
2018,3,22,17,15,630.0,50.0,4.55,7.3,188.0,686.73,579.27
2018,3,22,17,30,560.0,44.0,4.4,6.7,136.0,616.37,517.78
2018,3,22,17,45,422.0,35.0,4.25,6.1,90.0,472.93,390.05
2018,3,22,18,0,284.0,26.0,4.1,5.5,44.0,315.3,164.83
2018,3,22,18,15,142.0,13.0,4.0,5.2,22.0,127.81,0.0
2018,3,22,18,30,0.0,0.0,3.9,4.9,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.85,4.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.8,4.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,3.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.85,3.3,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.7,3.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.5,2.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.25,2.55,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.1,2.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,2.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,1.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.35,0.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,23,5,45,9.0,1.5,1.15,1.75,1.0,0.0,0.0
2018,3,23,6,0,18.0,3.0,1.1,2.0,2.0,0.0,0.0
2018,3,23,6,15,89.5,14.5,1.2,2.9,19.5,11.41,0.0
2018,3,23,6,30,161.0,26.0,1.3,3.8,37.0,19.7,7.77
2018,3,23,6,45,344.0,36.0,1.4,4.7,86.5,29.56,20.73
2018,3,23,7,0,527.0,46.0,1.5,5.6,136.0,38.27,29.28
2018,3,23,7,15,614.0,50.5,1.5,6.15,190.0,42.22,33.21
2018,3,23,7,30,701.0,55.0,1.5,6.7,244.0,50.24,40.62
2018,3,23,7,45,747.0,59.0,1.5,7.25,298.0,53.96,43.93
2018,3,23,8,0,793.0,63.0,1.5,7.8,352.0,57.73,47.15
2018,3,23,8,15,824.5,66.5,1.5,8.1,405.0,60.89,49.8
2018,3,23,8,30,856.0,70.0,1.5,8.4,458.0,64.03,52.39
2018,3,23,8,45,878.5,72.0,1.55,8.7,507.0,72.95,60.11
2018,3,23,9,0,901.0,74.0,1.6,9.0,556.0,75.41,62.01
2018,3,23,9,15,898.0,81.5,1.7,9.25,594.5,80.64,66.39
2018,3,23,9,30,895.0,89.0,1.8,9.5,633.0,85.52,70.42
2018,3,23,9,45,712.0,155.5,1.9,9.75,605.0,105.09,87.3
2018,3,23,10,0,529.0,222.0,2.0,10.0,577.0,137.01,114.64
2018,3,23,10,15,588.5,214.0,2.15,10.25,625.5,132.99,110.82
2018,3,23,10,30,648.0,206.0,2.3,10.5,674.0,170.73,115.47
2018,3,23,10,45,740.0,176.5,2.5,10.7,727.0,213.42,138.44
2018,3,23,11,0,832.0,147.0,2.7,10.9,780.0,271.64,182.04
2018,3,23,11,15,900.0,121.5,2.85,11.05,819.0,332.12,233.14
2018,3,23,11,30,968.0,96.0,3.0,11.2,858.0,393.99,287.61
2018,3,23,11,45,953.5,102.5,3.2,11.35,859.5,452.16,341.41
2018,3,23,12,0,939.0,109.0,3.4,11.5,861.0,507.53,391.72
2018,3,23,12,15,819.0,158.0,3.55,11.55,814.0,542.38,425.08
2018,3,23,12,30,699.0,207.0,3.7,11.6,767.0,565.62,447.22
2018,3,23,12,45,610.5,244.0,3.8,11.6,729.5,585.62,465.27
2018,3,23,13,0,522.0,281.0,3.9,11.6,692.0,594.32,473.52
2018,3,23,13,15,402.5,320.5,4.0,11.55,633.5,567.07,453.36
2018,3,23,13,30,283.0,360.0,4.1,11.5,575.0,540.88,432.83
2018,3,23,13,45,278.0,340.5,4.2,11.4,546.5,540.56,434.51
2018,3,23,14,0,273.0,321.0,4.3,11.3,518.0,537.66,434.05
2018,3,23,14,15,442.0,254.0,4.4,11.2,556.5,649.75,526.17
2018,3,23,14,30,611.0,187.0,4.5,11.1,595.0,758.7,614.52
2018,3,23,14,45,766.0,134.0,4.55,10.95,616.5,863.55,695.51
2018,3,23,15,0,921.0,81.0,4.6,10.8,638.0,949.64,760.55
2018,3,23,15,15,905.0,78.5,4.6,10.8,593.5,951.01,762.91
2018,3,23,15,30,889.0,76.0,4.6,10.8,549.0,948.27,763.07
2018,3,23,15,45,866.0,73.0,4.55,10.3,499.5,934.24,756.11
2018,3,23,16,0,843.0,70.0,4.5,9.8,450.0,927.44,754.57
2018,3,23,16,15,811.5,66.5,4.25,9.4,397.5,896.94,733.26
2018,3,23,16,30,780.0,63.0,4.0,9.0,345.0,862.98,709.34
2018,3,23,16,45,735.0,59.0,3.8,8.6,291.5,812.34,672.45
2018,3,23,17,0,690.0,55.0,3.6,8.2,238.0,759.06,631.79
2018,3,23,17,15,616.5,49.0,3.2,7.5,186.0,674.63,563.9
2018,3,23,17,30,543.0,43.0,2.8,6.8,134.0,600.67,500.26
2018,3,23,17,45,416.0,34.5,2.4,6.15,89.5,467.98,383.43
2018,3,23,18,0,289.0,26.0,2.0,5.5,45.0,323.2,187.49
2018,3,23,18,15,152.5,14.5,1.9,5.25,23.5,137.91,0.0
2018,3,23,18,30,16.0,3.0,1.8,5.0,2.0,0.0,0.0
2018,3,23,18,45,8.0,1.5,1.75,4.75,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,4.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,24,5,45,6.0,1.0,1.0,3.9,1.0,0.0,0.0
2018,3,24,6,0,12.0,2.0,1.0,3.9,2.0,0.0,0.0
2018,3,24,6,15,129.0,16.5,1.2,4.5,25.5,12.98,0.0
2018,3,24,6,30,246.0,31.0,1.4,5.1,49.0,23.6,11.83
2018,3,24,6,45,246.0,34.0,1.6,5.65,64.5,26.03,17.61
2018,3,24,7,0,246.0,37.0,1.8,6.2,80.0,28.3,20.19
2018,3,24,7,15,148.5,54.5,1.95,6.45,83.0,40.72,31.81
2018,3,24,7,30,51.0,72.0,2.1,6.7,86.0,54.13,44.18
2018,3,24,7,45,71.0,106.0,2.25,6.95,130.0,76.79,64.75
2018,3,24,8,0,91.0,140.0,2.4,7.2,174.0,96.29,82.13
2018,3,24,8,15,65.5,156.5,2.5,7.5,182.5,108.86,93.03
2018,3,24,8,30,40.0,173.0,2.6,7.8,191.0,119.01,101.63
2018,3,24,8,45,22.5,154.5,2.65,8.05,165.0,109.08,92.38
2018,3,24,9,0,5.0,136.0,2.7,8.3,139.0,101.28,85.12
2018,3,24,9,15,167.5,155.5,2.85,8.5,258.0,101.93,85.38
2018,3,24,9,30,330.0,175.0,3.0,8.7,377.0,108.88,91.2
2018,3,24,9,45,315.5,172.0,3.15,8.95,374.5,105.33,87.78
2018,3,24,10,0,301.0,169.0,3.3,9.2,372.0,101.85,84.47
2018,3,24,10,15,207.5,217.5,3.5,9.35,360.5,133.43,111.75
2018,3,24,10,30,114.0,266.0,3.7,9.5,349.0,179.82,140.85
2018,3,24,10,45,155.0,305.5,3.85,9.65,422.0,220.84,170.97
2018,3,24,11,0,196.0,345.0,4.0,9.8,495.0,268.39,207.57
2018,3,24,11,15,336.0,321.5,4.15,9.85,585.0,306.77,234.67
2018,3,24,11,30,476.0,298.0,4.3,9.9,675.0,364.93,280.26
2018,3,24,11,45,532.0,278.5,4.45,9.9,703.5,411.77,320.61
2018,3,24,12,0,588.0,259.0,4.6,9.9,732.0,462.95,364.82
2018,3,24,12,15,741.5,195.5,4.75,9.9,792.0,535.25,425.45
2018,3,24,12,30,895.0,132.0,4.9,9.9,852.0,611.84,490.13
2018,3,24,12,45,941.5,111.0,5.05,9.85,861.5,672.16,541.69
2018,3,24,13,0,988.0,90.0,5.2,9.8,871.0,732.53,592.79
2018,3,24,13,15,863.5,139.5,5.3,9.7,812.0,745.16,604.2
2018,3,24,13,30,739.0,189.0,5.4,9.6,753.0,745.21,605.17
2018,3,24,13,45,558.0,216.0,5.45,9.5,634.5,665.62,543.91
2018,3,24,14,0,377.0,243.0,5.5,9.4,516.0,565.61,464.8
2018,3,24,14,15,350.5,236.0,5.5,9.2,481.5,556.65,459.33
2018,3,24,14,30,324.0,229.0,5.5,9.0,447.0,523.19,434.35
2018,3,24,14,45,417.5,217.0,5.5,8.8,481.5,631.18,523.46
2018,3,24,15,0,511.0,205.0,5.5,8.6,516.0,719.98,596.59
2018,3,24,15,15,612.0,162.5,5.5,8.6,509.0,792.47,656.38
2018,3,24,15,30,713.0,120.0,5.5,8.6,502.0,854.45,705.68
2018,3,24,15,45,773.0,97.5,5.3,8.1,477.5,888.77,733.95
2018,3,24,16,0,833.0,75.0,5.1,7.6,453.0,926.47,764.84
2018,3,24,16,15,802.5,71.5,4.75,7.25,401.0,896.81,742.88
2018,3,24,16,30,772.0,68.0,4.4,6.9,349.0,863.61,718.14
2018,3,24,16,45,724.5,63.0,4.1,6.55,294.5,809.06,676.47
2018,3,24,17,0,677.0,58.0,3.8,6.2,240.0,751.89,631.76
2018,3,24,17,15,578.0,52.5,3.4,5.65,184.0,654.04,552.5
2018,3,24,17,30,479.0,47.0,3.0,5.1,128.0,548.64,463.26
2018,3,24,17,45,395.0,37.0,2.6,4.5,88.5,452.71,375.63
2018,3,24,18,0,311.0,27.0,2.2,3.9,49.0,345.71,218.95
2018,3,24,18,15,165.0,15.0,2.15,3.75,25.5,148.92,0.0
2018,3,24,18,30,19.0,3.0,2.1,3.6,2.0,0.0,0.0
2018,3,24,18,45,9.5,1.5,2.0,3.45,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.75,3.05,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.35,1.6,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.3,1.05,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.3,0.95,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,0.85,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.25,1.05,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,25,5,45,7.5,1.5,1.15,1.55,1.5,0.0,0.0
2018,3,25,6,0,15.0,3.0,1.1,1.8,3.0,0.0,0.0
2018,3,25,6,15,129.5,17.0,1.2,2.6,26.5,13.38,0.0
2018,3,25,6,30,244.0,31.0,1.3,3.4,50.0,23.63,13.01
2018,3,25,6,45,371.0,41.5,1.4,4.25,96.0,34.13,25.09
2018,3,25,7,0,498.0,52.0,1.5,5.1,142.0,42.78,33.55
2018,3,25,7,15,579.0,57.5,1.65,5.5,195.0,47.23,37.93
2018,3,25,7,30,660.0,63.0,1.8,5.9,248.0,51.89,42.27
2018,3,25,7,45,708.0,68.0,1.9,6.3,302.0,60.51,50.05
2018,3,25,8,0,756.0,73.0,2.0,6.7,356.0,64.77,53.72
