Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,15,15,891.5,93.0,4.0,18.1,681.0,1007.0,771.35
2018,4,24,15,30,879.0,90.0,4.0,18.1,637.0,1004.01,771.34
2018,4,24,15,45,859.5,88.0,4.05,17.25,588.5,1004.07,776.48
2018,4,24,16,0,840.0,86.0,4.1,16.4,540.0,987.72,770.27
2018,4,24,16,15,786.0,87.5,4.05,15.75,480.0,937.26,738.65
2018,4,24,16,30,732.0,89.0,4.0,15.1,420.0,890.51,709.27
2018,4,24,16,45,717.0,82.0,3.95,14.45,373.0,863.0,693.25
2018,4,24,17,0,702.0,75.0,3.9,13.8,326.0,832.73,674.39
2018,4,24,17,15,654.0,70.0,3.7,13.0,274.0,770.78,630.22
2018,4,24,17,30,606.0,65.0,3.5,12.2,222.0,707.69,583.13
2018,4,24,17,45,523.0,56.5,3.3,11.4,170.5,607.04,503.71
2018,4,24,18,0,440.0,48.0,3.1,10.6,119.0,508.2,421.38
2018,4,24,18,15,320.5,37.0,3.05,10.1,78.5,378.09,307.0
2018,4,24,18,30,201.0,26.0,3.0,9.6,38.0,242.56,116.24
2018,4,24,18,45,100.5,13.0,2.9,9.05,19.0,90.15,0.0
2018,4,24,19,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.0,6.25,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.0,5.35,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.0,4.25,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,4,25,5,15,49.0,7.0,2.3,4.75,8.5,0.0,0.0
2018,4,25,5,30,98.0,14.0,2.6,5.3,17.0,11.02,0.0
2018,4,25,5,45,234.5,27.5,2.85,5.85,52.0,22.67,11.13
2018,4,25,6,0,371.0,41.0,3.1,6.4,87.0,33.82,24.41
2018,4,25,6,15,464.0,49.0,3.15,6.9,134.5,40.19,30.86
2018,4,25,6,30,557.0,57.0,3.2,7.4,182.0,46.7,37.1
2018,4,25,6,45,616.5,63.5,3.2,7.85,235.0,51.81,41.83
2018,4,25,7,0,676.0,70.0,3.2,8.3,288.0,56.93,46.41
2018,4,25,7,15,716.0,75.0,3.15,8.85,342.0,60.7,49.61
2018,4,25,7,30,756.0,80.0,3.1,9.4,396.0,69.68,57.4
2018,4,25,7,45,728.0,91.0,3.05,10.0,427.5,70.75,58.0
2018,4,25,8,0,700.0,102.0,3.0,10.6,459.0,76.5,62.75
2018,4,25,8,15,776.5,98.0,2.9,11.2,530.0,80.94,66.28
2018,4,25,8,30,853.0,94.0,2.8,11.8,601.0,79.4,64.55
2018,4,25,8,45,868.5,97.0,2.7,12.45,647.0,89.69,73.14
2018,4,25,9,0,884.0,100.0,2.6,13.1,693.0,91.84,74.59
2018,4,25,9,15,895.0,101.5,2.55,13.65,733.0,92.85,75.11
2018,4,25,9,30,906.0,103.0,2.5,14.2,773.0,93.74,75.53
2018,4,25,9,45,914.5,105.0,2.5,14.7,808.0,94.69,76.05
2018,4,25,10,0,923.0,107.0,2.5,15.2,843.0,136.8,81.31
2018,4,25,10,15,928.5,108.5,2.55,15.65,870.5,196.64,114.86
2018,4,25,10,30,934.0,110.0,2.6,16.1,898.0,257.05,160.92
2018,4,25,10,45,937.0,111.0,2.65,16.6,918.0,316.88,211.95
2018,4,25,11,0,940.0,112.0,2.7,17.1,938.0,376.53,264.53
2018,4,25,11,15,941.5,113.0,2.8,17.4,950.5,435.24,316.49
2018,4,25,11,30,943.0,114.0,2.9,17.7,963.0,493.19,366.85
2018,4,25,11,45,943.0,114.0,2.95,18.0,967.5,548.73,413.95
2018,4,25,12,0,943.0,114.0,3.0,18.3,972.0,602.87,458.55
2018,4,25,12,15,942.0,114.0,3.15,18.4,969.0,654.78,500.9
2018,4,25,12,30,941.0,114.0,3.3,18.5,966.0,704.74,540.79
2018,4,25,12,45,939.5,113.0,3.4,18.6,955.5,751.35,577.23
2018,4,25,13,0,938.0,112.0,3.5,18.7,945.0,795.45,611.16
2018,4,25,13,15,933.5,111.0,3.6,18.7,926.5,834.5,639.79
2018,4,25,13,30,929.0,110.0,3.7,18.7,908.0,870.42,665.76
2018,4,25,13,45,923.0,109.0,3.75,18.65,882.5,901.78,688.47
2018,4,25,14,0,917.0,108.0,3.8,18.6,857.0,929.66,708.87
2018,4,25,14,15,908.5,106.0,3.9,18.35,824.0,950.68,725.51
2018,4,25,14,30,900.0,104.0,4.0,18.1,791.0,967.88,739.77
2018,4,25,14,45,888.5,102.5,4.1,17.8,752.5,978.93,750.16
2018,4,25,15,0,877.0,101.0,4.2,17.5,714.0,986.1,758.13
2018,4,25,15,15,862.5,98.5,4.2,17.5,670.0,985.34,759.37
2018,4,25,15,30,848.0,96.0,4.2,17.5,626.0,993.67,767.22
2018,4,25,15,45,827.5,94.0,4.3,16.55,578.0,979.92,763.08
2018,4,25,16,0,807.0,92.0,4.4,15.6,530.0,962.44,756.82
2018,4,25,16,15,779.5,88.5,4.45,14.9,478.5,932.45,740.37
2018,4,25,16,30,752.0,85.0,4.5,14.2,427.0,899.19,721.23
2018,4,25,16,45,715.0,81.0,4.55,13.5,374.0,859.94,697.06
2018,4,25,17,0,678.0,77.0,4.6,12.8,321.0,812.18,665.51
2018,4,25,17,15,625.5,71.5,4.5,12.05,268.5,745.48,617.15
2018,4,25,17,30,573.0,66.0,4.4,11.3,216.0,677.93,565.87
2018,4,25,17,45,495.0,57.5,4.35,10.5,166.5,582.61,489.68
2018,4,25,18,0,417.0,49.0,4.3,9.7,117.0,488.88,410.5
2018,4,25,18,15,301.5,37.5,4.15,9.25,77.5,362.41,297.92
2018,4,25,18,30,186.0,26.0,4.0,8.8,38.0,231.29,126.17
2018,4,25,18,45,96.5,13.5,3.9,8.3,19.5,87.4,0.0
2018,4,25,19,0,7.0,1.0,3.8,7.8,1.0,0.0,0.0
2018,4,25,19,15,3.5,0.5,3.8,7.65,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.7,6.9,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.7,6.8,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.7,6.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.9,6.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.9,6.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.85,6.3,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.7,6.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.6,6.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,3.5,6.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,3.4,6.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,3.35,6.05,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,3.2,5.95,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,3.1,5.9,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,3.05,5.85,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.75,5.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,4.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,4.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,4.8,0.0,0.0,0.0
2018,4,26,5,15,16.5,6.0,3.1,5.15,6.5,0.0,0.0
2018,4,26,5,30,33.0,12.0,3.3,5.5,13.0,9.44,0.0
2018,4,26,5,45,106.0,28.0,3.5,5.9,40.0,21.04,10.63
2018,4,26,6,0,179.0,44.0,3.7,6.3,67.0,32.77,23.57
2018,4,26,6,15,232.5,60.0,3.75,6.75,104.0,44.24,34.58
2018,4,26,6,30,286.0,76.0,3.8,7.2,141.0,55.48,45.14
2018,4,26,6,45,396.5,84.5,3.9,7.65,199.5,62.17,51.3
2018,4,26,7,0,507.0,93.0,4.0,8.1,258.0,71.58,59.73
2018,4,26,7,15,611.0,89.5,3.95,8.55,322.5,69.27,57.39
2018,4,26,7,30,715.0,86.0,3.9,9.0,387.0,67.75,55.74
2018,4,26,7,45,736.0,92.0,3.85,9.45,436.5,71.51,58.8
2018,4,26,8,0,757.0,98.0,3.8,9.9,486.0,81.32,67.19
2018,4,26,8,15,785.5,100.0,3.8,10.35,537.0,82.45,67.82
2018,4,26,8,30,814.0,102.0,3.8,10.8,588.0,83.59,68.48
2018,4,26,8,45,830.0,105.5,3.75,11.3,633.5,85.36,69.68
2018,4,26,9,0,846.0,109.0,3.7,11.8,679.0,87.02,70.79
2018,4,26,9,15,862.0,108.5,3.75,12.2,719.5,95.69,78.01
2018,4,26,9,30,878.0,108.0,3.8,12.6,760.0,95.51,77.56
2018,4,26,9,45,892.0,107.0,3.8,13.05,795.5,94.96,76.8
2018,4,26,10,0,906.0,106.0,3.8,13.5,831.0,137.47,81.92
2018,4,26,10,15,912.5,107.5,3.9,13.8,859.0,196.32,116.08
2018,4,26,10,30,919.0,109.0,4.0,14.1,887.0,255.86,162.47
2018,4,26,10,45,923.5,110.0,4.1,14.4,908.0,315.07,213.98
2018,4,26,11,0,928.0,111.0,4.2,14.7,929.0,374.29,267.3
2018,4,26,11,15,930.5,112.0,4.35,14.9,942.0,432.56,320.07
2018,4,26,11,30,933.0,113.0,4.5,15.1,955.0,490.19,371.49
2018,4,26,11,45,934.5,112.5,4.6,15.25,960.5,545.45,419.88
2018,4,26,12,0,936.0,112.0,4.7,15.4,966.0,599.45,466.03
2018,4,26,12,15,936.0,111.5,4.75,15.35,963.5,651.07,509.43
2018,4,26,12,30,936.0,111.0,4.8,15.3,961.0,700.81,550.39
2018,4,26,12,45,935.0,110.0,4.9,15.3,951.0,747.35,588.24
2018,4,26,13,0,934.0,109.0,5.0,15.3,941.0,791.42,623.64
2018,4,26,13,15,930.5,108.5,5.05,15.1,923.5,831.34,654.12
2018,4,26,13,30,927.0,108.0,5.1,14.9,906.0,868.24,682.12
2018,4,26,13,45,922.0,106.5,5.15,14.75,881.0,899.76,706.16
2018,4,26,14,0,917.0,105.0,5.2,14.6,856.0,927.83,727.85
2018,4,26,14,15,910.0,103.5,5.2,14.35,824.5,950.54,745.8
2018,4,26,14,30,903.0,102.0,5.2,14.1,793.0,969.55,761.29
2018,4,26,14,45,893.5,100.0,5.25,13.85,755.0,981.9,772.6
2018,4,26,15,0,884.0,98.0,5.3,13.6,717.0,990.4,781.42
2018,4,26,15,15,870.0,95.5,5.3,13.6,673.5,990.06,783.0
2018,4,26,15,30,856.0,93.0,5.3,13.6,630.0,985.88,782.05
2018,4,26,15,45,839.5,90.0,5.3,12.9,583.0,987.66,787.75
2018,4,26,16,0,823.0,87.0,5.3,12.2,536.0,972.92,781.52
2018,4,26,16,15,801.0,83.5,5.25,11.8,486.0,948.41,766.94
2018,4,26,16,30,779.0,80.0,5.2,11.4,436.0,920.58,749.76
2018,4,26,16,45,746.5,75.5,5.15,11.0,383.0,877.88,721.02
2018,4,26,17,0,714.0,71.0,5.1,10.6,330.0,832.6,689.52
2018,4,26,17,15,665.5,66.0,4.9,10.05,277.5,776.71,648.1
2018,4,26,17,30,617.0,61.0,4.7,9.5,225.0,713.14,598.75
2018,4,26,17,45,542.5,54.0,4.5,8.95,175.0,622.27,524.87
2018,4,26,18,0,468.0,47.0,4.3,8.4,125.0,532.79,448.21
2018,4,26,18,15,350.0,36.5,4.15,8.0,83.5,403.99,333.75
2018,4,26,18,30,232.0,26.0,4.0,7.6,42.0,267.81,161.11
2018,4,26,18,45,122.0,14.0,3.85,7.15,22.0,108.12,0.0
2018,4,26,19,0,12.0,2.0,3.7,6.7,2.0,0.0,0.0
2018,4,26,19,15,6.0,1.0,3.75,6.55,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,3.8,6.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,3.8,6.3,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,3.8,6.2,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,3.8,6.1,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.85,5.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.85,5.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.8,5.7,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.8,5.6,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.65,5.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.6,5.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.6,5.6,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.6,5.65,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.6,5.7,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.55,5.8,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.5,5.9,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.45,6.05,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.4,6.2,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.2,6.25,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,27,5,15,47.0,7.5,1.45,6.1,9.0,0.0,0.0
2018,4,27,5,30,94.0,15.0,1.6,6.9,18.0,11.8,0.0
2018,4,27,5,45,158.5,21.5,1.75,7.7,37.5,16.48,7.47
2018,4,27,6,0,223.0,28.0,1.9,8.5,57.0,22.26,14.14
2018,4,27,6,15,257.0,30.0,2.1,9.0,78.0,23.67,15.79
2018,4,27,6,30,291.0,32.0,2.3,9.5,99.0,25.22,17.35
2018,4,27,6,45,145.5,28.0,2.55,10.05,61.5,21.05,13.57
2018,4,27,7,0,0.0,24.0,2.8,10.6,24.0,18.27,10.99
2018,4,27,7,15,1.0,36.0,2.8,11.0,36.5,27.5,19.28
2018,4,27,7,30,2.0,48.0,2.8,11.4,49.0,36.76,27.49
2018,4,27,7,45,34.5,105.0,2.8,11.8,123.0,78.01,64.02
2018,4,27,8,0,67.0,162.0,2.8,12.2,197.0,114.76,95.85
2018,4,27,8,15,51.0,177.0,2.85,12.55,205.0,123.95,103.32
2018,4,27,8,30,35.0,192.0,2.9,12.9,213.0,132.88,110.53
2018,4,27,8,45,57.0,218.0,2.9,13.25,255.5,148.75,123.62
2018,4,27,9,0,79.0,244.0,2.9,13.6,298.0,164.18,136.19
2018,4,27,9,15,98.0,274.5,2.95,13.9,345.0,170.86,141.32
2018,4,27,9,30,117.0,305.0,3.0,14.2,392.0,185.69,153.3
2018,4,27,9,45,154.5,310.5,3.05,14.45,431.0,189.03,155.63
2018,4,27,10,0,192.0,316.0,3.1,14.7,470.0,207.38,157.34
2018,4,27,10,15,187.0,357.5,3.15,14.9,512.0,246.07,185.18
2018,4,27,10,30,182.0,399.0,3.2,15.1,554.0,285.66,215.85
2018,4,27,10,45,258.0,395.0,3.3,15.25,620.0,312.22,234.43
2018,4,27,11,0,334.0,391.0,3.4,15.4,686.0,360.0,271.01
2018,4,27,11,15,400.5,362.0,3.45,15.5,721.0,391.65,296.67
2018,4,27,11,30,467.0,333.0,3.5,15.6,756.0,436.9,333.5
2018,4,27,11,45,490.5,317.5,3.55,15.75,764.0,475.26,365.51
2018,4,27,12,0,514.0,302.0,3.6,15.9,772.0,514.59,397.91
2018,4,27,12,15,587.0,279.0,3.65,15.95,814.5,576.97,447.44
2018,4,27,12,30,660.0,256.0,3.7,16.0,857.0,647.12,502.13
2018,4,27,12,45,529.0,312.0,3.75,16.05,790.0,641.66,498.11
2018,4,27,13,0,398.0,368.0,3.8,16.1,723.0,624.46,484.73
2018,4,27,13,15,530.0,307.0,3.9,16.05,770.0,705.53,548.64
2018,4,27,13,30,662.0,246.0,4.0,16.0,817.0,794.62,617.28
2018,4,27,13,45,768.5,192.0,4.1,15.9,836.5,869.0,674.56
2018,4,27,14,0,875.0,138.0,4.2,15.8,856.0,936.09,723.23
2018,4,27,14,15,866.5,135.5,4.25,15.65,823.5,956.73,738.96
2018,4,27,14,30,858.0,133.0,4.3,15.5,791.0,973.54,752.53
2018,4,27,14,45,846.0,130.5,4.35,15.35,752.5,983.12,761.44
2018,4,27,15,0,834.0,128.0,4.4,15.2,714.0,988.71,767.84
2018,4,27,15,15,818.0,124.5,4.4,15.2,670.0,985.3,767.23
2018,4,27,15,30,802.0,121.0,4.4,15.2,626.0,977.9,764.07
2018,4,27,15,45,782.0,117.5,4.45,14.65,578.5,962.61,757.53
2018,4,27,16,0,762.0,114.0,4.5,14.1,531.0,951.88,754.35
2018,4,27,16,15,735.5,109.0,4.5,13.7,480.0,921.64,736.14
2018,4,27,16,30,709.0,104.0,4.5,13.3,429.0,888.26,715.48
2018,4,27,16,45,671.5,98.0,4.45,12.9,376.0,839.76,682.69
2018,4,27,17,0,634.0,92.0,4.4,12.5,323.0,788.95,647.32
2018,4,27,17,15,582.0,84.5,4.15,11.95,271.0,720.31,596.07
2018,4,27,17,30,530.0,77.0,3.9,11.4,219.0,650.62,542.47
2018,4,27,17,45,452.0,67.5,3.65,10.8,170.0,554.04,464.82
2018,4,27,18,0,374.0,58.0,3.4,10.2,121.0,460.05,385.55
2018,4,27,18,15,262.0,44.0,3.1,9.7,81.0,338.13,278.41
2018,4,27,18,30,150.0,30.0,2.8,9.2,41.0,211.53,133.78
2018,4,27,18,45,77.5,16.0,2.55,8.65,21.5,74.3,0.0
2018,4,27,19,0,5.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,2.25,7.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,2.1,7.45,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,28,5,15,11.0,6.5,1.4,6.05,7.0,0.0,0.0
2018,4,28,5,30,22.0,13.0,1.6,6.8,14.0,10.23,0.0
2018,4,28,5,45,80.5,30.5,1.85,7.55,40.5,22.75,12.91
2018,4,28,6,0,139.0,48.0,2.1,8.3,67.0,35.43,25.9
2018,4,28,6,15,328.5,55.5,2.35,8.8,126.0,41.87,32.25
2018,4,28,6,30,518.0,63.0,2.6,9.3,185.0,50.86,40.63
2018,4,28,6,45,478.5,81.5,2.8,9.75,215.5,63.69,52.27
2018,4,28,7,0,439.0,100.0,3.0,10.2,246.0,72.6,60.14
2018,4,28,7,15,568.5,96.0,3.05,10.6,318.5,73.08,60.32
2018,4,28,7,30,698.0,92.0,3.1,11.0,391.0,71.44,58.56
2018,4,28,7,45,675.5,107.5,3.2,11.4,426.5,80.47,66.26
2018,4,28,8,0,653.0,123.0,3.3,11.8,462.0,88.84,73.27
2018,4,28,8,15,646.5,139.0,3.3,12.0,501.5,97.24,80.3
2018,4,28,8,30,640.0,155.0,3.3,12.2,541.0,105.04,86.75
2018,4,28,8,45,398.0,186.0,3.3,12.4,432.0,115.39,95.36
2018,4,28,9,0,156.0,217.0,3.3,12.6,323.0,143.31,118.99
2018,4,28,9,15,95.0,246.0,3.35,12.85,311.5,156.43,129.73
2018,4,28,9,30,34.0,275.0,3.4,13.1,300.0,180.17,149.38
2018,4,28,9,45,31.5,292.0,3.45,13.3,316.0,189.11,156.46
2018,4,28,10,0,29.0,309.0,3.5,13.5,332.0,203.49,159.81
2018,4,28,10,15,54.0,346.0,3.6,13.75,391.0,233.93,182.2
2018,4,28,10,30,79.0,383.0,3.7,14.0,450.0,268.56,208.02
2018,4,28,10,45,61.5,372.0,3.75,14.25,425.0,268.88,208.95
2018,4,28,11,0,44.0,361.0,3.8,14.5,400.0,266.08,207.44
2018,4,28,11,15,56.5,356.0,3.9,14.65,407.0,275.7,214.98
2018,4,28,11,30,69.0,351.0,4.0,14.8,414.0,286.32,223.49
2018,4,28,11,45,57.0,375.0,4.05,15.0,427.0,306.21,239.26
2018,4,28,12,0,45.0,399.0,4.1,15.2,440.0,325.86,254.54
2018,4,28,12,15,49.5,407.0,4.2,15.15,452.0,343.32,268.43
2018,4,28,12,30,54.0,415.0,4.3,15.1,464.0,361.57,282.98
2018,4,28,12,45,86.5,426.5,4.4,15.05,504.0,402.89,315.83
2018,4,28,13,0,119.0,438.0,4.5,15.0,544.0,458.06,359.14
2018,4,28,13,15,187.0,422.0,4.55,14.85,585.5,512.45,402.87
2018,4,28,13,30,255.0,406.0,4.6,14.7,627.0,585.24,460.23
2018,4,28,13,45,177.0,399.0,4.7,14.6,550.0,515.69,407.08
2018,4,28,14,0,99.0,392.0,4.8,14.5,473.0,435.78,345.13
2018,4,28,14,15,296.0,330.0,4.85,14.25,560.0,605.64,482.5
2018,4,28,14,30,493.0,268.0,4.9,14.0,647.0,766.37,609.03
2018,4,28,14,45,587.5,223.5,4.9,13.75,653.5,838.06,665.67
2018,4,28,15,0,682.0,179.0,4.9,13.5,660.0,903.39,716.59
2018,4,28,15,15,674.5,168.5,4.9,13.5,619.5,899.88,715.33
2018,4,28,15,30,667.0,158.0,4.9,13.5,579.0,892.78,712.04
2018,4,28,15,45,662.5,147.0,4.8,12.9,538.5,884.66,709.12
2018,4,28,16,0,658.0,136.0,4.7,12.3,498.0,873.15,703.79
2018,4,28,16,15,608.0,133.0,4.65,12.0,442.5,821.33,667.91
2018,4,28,16,30,558.0,130.0,4.6,11.7,387.0,766.57,629.37
2018,4,28,16,45,548.5,115.0,4.5,11.4,342.5,737.02,609.25
2018,4,28,17,0,539.0,100.0,4.4,11.1,298.0,704.83,586.39
2018,4,28,17,15,526.0,86.0,4.2,10.75,254.5,667.95,558.64
2018,4,28,17,30,513.0,72.0,4.0,10.4,211.0,629.04,528.07
2018,4,28,17,45,483.0,61.0,3.75,10.0,169.5,576.26,484.48
2018,4,28,18,0,453.0,50.0,3.5,9.6,128.0,523.05,437.48
2018,4,28,18,15,338.5,40.0,3.2,9.1,87.0,397.41,327.64
2018,4,28,18,30,224.0,30.0,2.9,8.6,46.0,274.53,184.47
2018,4,28,18,45,118.0,16.0,2.6,8.15,24.0,106.59,0.0
2018,4,28,19,0,12.0,2.0,2.3,7.7,2.0,0.0,0.0
2018,4,28,19,15,6.0,1.0,2.25,7.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.15,6.75,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.05,6.2,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.85,5.8,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.75,5.6,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.45,6.25,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,5,15,56.0,9.5,1.6,6.65,12.0,7.47,0.0
2018,4,29,5,30,112.0,19.0,1.9,7.1,24.0,14.95,0.0
2018,4,29,5,45,233.5,33.0,2.15,7.6,60.0,25.09,15.18
2018,4,29,6,0,355.0,47.0,2.4,8.1,96.0,38.47,28.68
2018,4,29,6,15,352.5,60.5,2.55,8.45,126.5,45.53,35.63
2018,4,29,6,30,350.0,74.0,2.7,8.8,157.0,54.73,44.23
2018,4,29,6,45,261.0,103.5,2.85,9.15,174.0,73.91,61.63
2018,4,29,7,0,172.0,133.0,3.0,9.5,191.0,92.63,78.3
2018,4,29,7,15,370.0,124.5,3.1,9.8,276.0,86.57,72.57
2018,4,29,7,30,568.0,116.0,3.2,10.1,361.0,85.66,71.43
2018,4,29,7,45,608.0,120.5,3.25,10.4,412.0,87.78,72.97
2018,4,29,8,0,648.0,125.0,3.3,10.7,463.0,89.92,74.51
2018,4,29,8,15,694.0,123.0,3.35,11.05,516.5,88.1,72.54
2018,4,29,8,30,740.0,121.0,3.4,11.4,570.0,86.6,70.89
2018,4,29,8,45,752.0,126.5,3.45,11.75,612.0,96.4,79.12
2018,4,29,9,0,764.0,132.0,3.5,12.1,654.0,98.59,80.69
2018,4,29,9,15,742.0,149.5,3.55,12.45,680.5,98.1,79.96
2018,4,29,9,30,720.0,167.0,3.6,12.8,707.0,104.81,85.45
2018,4,29,9,45,482.0,233.5,3.65,13.15,602.0,133.93,110.02
2018,4,29,10,0,244.0,300.0,3.7,13.5,497.0,190.52,142.73
2018,4,29,10,15,185.0,341.5,3.7,13.65,494.0,239.12,180.77
2018,4,29,10,30,126.0,383.0,3.7,13.8,491.0,267.23,205.09
2018,4,29,10,45,117.0,375.0,3.7,14.0,477.0,276.3,212.93
2018,4,29,11,0,108.0,367.0,3.7,14.2,463.0,283.55,219.55
2018,4,29,11,15,192.0,360.0,3.75,14.25,533.5,325.37,251.48
2018,4,29,11,30,276.0,353.0,3.8,14.3,604.0,371.02,287.41
2018,4,29,11,45,173.0,385.0,3.8,14.4,542.5,369.71,288.3
2018,4,29,12,0,70.0,417.0,3.8,14.5,481.0,352.7,275.61
2018,4,29,12,15,74.5,423.5,3.8,14.45,491.5,370.82,290.11
2018,4,29,12,30,79.0,430.0,3.8,14.4,502.0,389.6,304.99
2018,4,29,12,45,234.0,383.5,3.75,14.35,594.0,486.8,382.42
2018,4,29,13,0,389.0,337.0,3.7,14.3,686.0,594.42,466.62
2018,4,29,13,15,436.0,319.5,3.7,14.2,703.5,644.09,505.24
2018,4,29,13,30,483.0,302.0,3.7,14.1,721.0,694.83,544.75
2018,4,29,13,45,462.5,300.5,3.7,14.0,692.5,702.86,551.44
2018,4,29,14,0,442.0,299.0,3.7,13.9,664.0,707.53,555.87
2018,4,29,14,15,457.0,245.0,3.7,13.85,609.5,690.68,546.29
2018,4,29,14,30,472.0,191.0,3.7,13.8,555.0,678.61,540.25
2018,4,29,14,45,446.5,207.0,3.75,13.75,538.0,676.88,539.91
2018,4,29,15,0,421.0,223.0,3.8,13.7,521.0,683.42,545.42
2018,4,29,15,15,587.0,174.5,3.8,13.7,562.0,819.45,650.83
2018,4,29,15,30,753.0,126.0,3.8,13.7,603.0,942.74,740.52
2018,4,29,15,45,764.0,113.0,3.85,13.45,565.5,940.3,740.9
2018,4,29,16,0,775.0,100.0,3.9,13.2,528.0,941.63,745.19
2018,4,29,16,15,776.5,89.5,3.9,12.95,484.0,932.42,741.7
2018,4,29,16,30,778.0,79.0,3.9,12.7,440.0,919.45,735.58
2018,4,29,16,45,746.0,75.0,3.9,12.45,387.5,877.79,708.27
2018,4,29,17,0,714.0,71.0,3.9,12.2,335.0,833.58,678.47
2018,4,29,17,15,669.0,65.5,3.8,11.75,282.5,779.9,640.33
2018,4,29,17,30,624.0,60.0,3.7,11.3,230.0,718.79,594.65
2018,4,29,17,45,555.0,53.0,3.6,10.8,180.5,632.8,526.92
2018,4,29,18,0,486.0,46.0,3.5,10.3,131.0,548.2,456.41
2018,4,29,18,15,373.0,37.0,3.45,9.8,89.5,425.01,349.91
2018,4,29,18,30,260.0,28.0,3.4,9.3,48.0,299.48,209.12
2018,4,29,18,45,138.0,15.0,3.4,8.85,25.0,121.79,0.0
2018,4,29,19,0,16.0,2.0,3.4,8.4,2.0,0.0,0.0
2018,4,29,19,15,8.0,1.0,3.25,8.2,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.95,7.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,2.05,6.65,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,30,5,15,16.5,7.5,1.7,5.7,8.5,5.9,0.0
2018,4,30,5,30,33.0,15.0,2.0,6.3,17.0,11.6,0.0
2018,4,30,5,45,71.5,32.5,2.25,6.95,41.5,24.17,14.75
2018,4,30,6,0,110.0,50.0,2.5,7.6,66.0,36.68,27.21
2018,4,30,6,15,151.0,70.0,2.55,8.05,101.0,50.59,40.3
2018,4,30,6,30,192.0,90.0,2.6,8.5,136.0,64.22,52.9
2018,4,30,6,45,283.5,101.5,2.65,8.95,188.0,73.0,60.85
2018,4,30,7,0,375.0,113.0,2.7,9.4,240.0,80.01,66.97
2018,4,30,7,15,371.0,132.0,2.7,9.85,275.5,91.25,76.72
2018,4,30,7,30,367.0,151.0,2.7,10.3,311.0,101.89,85.75
2018,4,30,7,45,285.0,183.0,2.7,10.75,316.5,121.53,102.56
2018,4,30,8,0,203.0,215.0,2.7,11.2,322.0,142.31,120.09
2018,4,30,8,15,155.0,238.0,2.7,11.5,324.0,153.66,129.3
2018,4,30,8,30,107.0,261.0,2.7,11.8,326.0,171.92,144.38
2018,4,30,8,45,134.5,291.5,2.7,12.1,379.5,179.95,150.58
2018,4,30,9,0,162.0,322.0,2.7,12.4,433.0,194.88,162.61
2018,4,30,9,15,233.0,332.0,2.75,12.65,502.0,201.65,167.74
2018,4,30,9,30,304.0,342.0,2.8,12.9,571.0,194.4,161.15
2018,4,30,9,45,277.5,365.5,2.9,13.1,581.5,201.89,167.04
2018,4,30,10,0,251.0,389.0,3.0,13.3,592.0,234.14,176.84
2018,4,30,10,15,299.5,385.5,3.05,13.5,636.0,264.78,195.74
2018,4,30,10,30,348.0,382.0,3.1,13.7,680.0,300.94,221.84
2018,4,30,10,45,543.5,303.5,3.15,13.9,781.5,331.19,240.36
2018,4,30,11,0,739.0,225.0,3.2,14.1,883.0,384.78,280.88
2018,4,30,11,15,829.5,176.5,3.25,14.15,925.0,441.53,328.91
2018,4,30,11,30,920.0,128.0,3.3,14.2,967.0,501.54,380.0
2018,4,30,11,45,920.0,129.0,3.3,14.25,972.0,556.37,427.18
2018,4,30,12,0,920.0,130.0,3.3,14.3,977.0,609.93,472.03
2018,4,30,12,15,920.0,129.5,3.4,14.35,974.5,660.91,514.05
2018,4,30,12,30,920.0,129.0,3.5,14.4,972.0,710.09,553.73
2018,4,30,12,45,918.0,128.0,3.55,14.45,961.5,755.44,589.56
2018,4,30,13,0,916.0,127.0,3.6,14.5,951.0,798.31,622.9
2018,4,30,13,15,911.5,126.5,3.65,14.5,932.5,836.95,651.59
2018,4,30,13,30,907.0,126.0,3.7,14.5,914.0,872.57,677.49
2018,4,30,13,45,900.5,125.0,3.75,14.5,888.5,902.84,699.64
2018,4,30,14,0,894.0,124.0,3.8,14.5,863.0,929.67,719.46
2018,4,30,14,15,886.0,121.5,3.85,14.4,830.5,950.14,735.24
2018,4,30,14,30,878.0,119.0,3.9,14.3,798.0,966.88,748.62
2018,4,30,14,45,867.5,116.5,3.9,14.25,760.0,977.46,757.45
2018,4,30,15,0,857.0,114.0,3.9,14.2,722.0,997.75,773.31
2018,4,30,15,15,842.5,111.5,3.9,14.2,678.5,996.87,774.36
2018,4,30,15,30,828.0,109.0,3.9,14.2,635.0,992.07,773.03
2018,4,30,15,45,809.5,105.0,3.9,13.9,587.0,977.65,765.98
2018,4,30,16,0,791.0,101.0,3.9,13.6,539.0,959.51,756.44
2018,4,30,16,15,767.0,96.5,3.9,13.3,488.5,931.66,739.91
2018,4,30,16,30,743.0,92.0,3.9,13.0,438.0,907.72,726.11
2018,4,30,16,45,709.5,86.5,3.85,12.75,385.5,863.45,696.61
2018,4,30,17,0,676.0,81.0,3.8,12.5,333.0,816.88,664.75
2018,4,30,17,15,628.0,74.5,3.7,11.95,280.5,752.96,619.01
2018,4,30,17,30,580.0,68.0,3.6,11.4,228.0,688.1,570.56
2018,4,30,17,45,508.5,60.5,3.55,10.9,179.0,599.67,500.87
2018,4,30,18,0,437.0,53.0,3.5,10.4,130.0,512.24,428.16
2018,4,30,18,15,326.5,42.0,3.45,9.85,89.0,389.19,322.0
2018,4,30,18,30,216.0,31.0,3.4,9.3,48.0,272.4,196.11
2018,4,30,18,45,113.5,16.5,3.35,8.8,25.0,103.48,0.0
2018,4,30,19,0,11.0,2.0,3.3,8.3,2.0,0.0,0.0
2018,4,30,19,15,5.5,1.0,3.25,8.05,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,2.0,5.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.55,4.3,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,5,1,5,15,1.5,3.5,1.9,5.3,3.5,2.75,0.0
2018,5,1,5,30,3.0,7.0,2.2,6.0,7.0,5.48,0.0
2018,5,1,5,45,1.5,14.5,2.55,6.65,14.5,11.03,3.77
2018,5,1,6,0,0.0,22.0,2.9,7.3,22.0,16.75,9.42
2018,5,1,6,15,2.0,35.0,2.9,7.9,35.5,26.73,18.72
2018,5,1,6,30,4.0,48.0,2.9,8.5,49.0,36.76,27.99
2018,5,1,6,45,100.5,83.5,2.85,9.15,118.0,61.4,50.34
2018,5,1,7,0,197.0,119.0,2.8,9.8,187.0,82.92,69.49
2018,5,1,7,15,221.5,141.5,2.75,10.4,229.5,96.81,81.5
2018,5,1,7,30,246.0,164.0,2.7,11.0,272.0,110.23,92.86
2018,5,1,7,45,483.5,138.5,2.65,11.65,383.0,95.43,79.28
2018,5,1,8,0,721.0,113.0,2.6,12.3,494.0,83.56,68.41
2018,5,1,8,15,769.5,109.5,2.65,12.85,550.5,88.16,72.05
2018,5,1,8,30,818.0,106.0,2.7,13.4,607.0,85.97,69.75
2018,5,1,8,45,837.0,107.5,2.7,13.9,652.5,86.45,69.82
2018,5,1,9,0,856.0,109.0,2.7,14.4,698.0,86.91,69.89
2018,5,1,9,15,873.5,109.0,2.75,14.85,740.0,96.16,77.51
2018,5,1,9,30,891.0,109.0,2.8,15.3,782.0,96.26,77.29
2018,5,1,9,45,906.5,107.0,2.8,15.75,818.0,95.2,76.1
2018,5,1,10,0,922.0,105.0,2.8,16.2,854.0,149.99,86.36
2018,5,1,10,15,929.5,105.0,2.8,16.55,882.0,208.7,122.81
2018,5,1,10,30,937.0,105.0,2.8,16.9,910.0,268.15,169.74
2018,5,1,10,45,942.5,106.0,2.85,17.25,931.5,328.18,221.52
2018,5,1,11,0,948.0,107.0,2.9,17.6,953.0,388.32,274.58
2018,5,1,11,15,951.0,107.0,2.85,17.9,966.0,446.74,325.87
2018,5,1,11,30,954.0,107.0,2.8,18.2,979.0,504.51,375.42
2018,5,1,11,45,955.0,107.5,2.8,18.45,984.5,560.76,422.53
2018,5,1,12,0,956.0,108.0,2.8,18.7,990.0,615.72,467.18
2018,5,1,12,15,957.0,106.5,2.85,18.85,987.5,667.65,508.69
2018,5,1,12,30,958.0,105.0,2.9,19.0,985.0,717.71,547.73
2018,5,1,12,45,957.0,104.0,2.95,19.15,974.5,764.66,583.61
2018,5,1,13,0,956.0,103.0,3.0,19.3,964.0,809.1,616.74
2018,5,1,13,15,898.0,135.5,3.1,19.35,932.0,834.96,635.3
2018,5,1,13,30,840.0,168.0,3.2,19.4,900.0,867.73,658.85
2018,5,1,13,45,793.0,186.5,3.3,19.4,861.5,880.19,668.5
2018,5,1,14,0,746.0,205.0,3.4,19.4,823.0,897.45,681.78
2018,5,1,14,15,770.0,182.0,3.55,19.25,799.0,925.68,703.43
2018,5,1,14,30,794.0,159.0,3.7,19.1,775.0,942.39,717.23
2018,5,1,14,45,749.5,167.5,3.85,18.9,726.5,939.82,718.13
2018,5,1,15,0,705.0,176.0,4.0,18.7,678.0,924.38,710.33
2018,5,1,15,15,684.0,169.0,4.0,18.7,631.5,911.26,702.93
2018,5,1,15,30,663.0,162.0,4.0,18.7,585.0,894.34,692.93
2018,5,1,15,45,476.5,198.5,4.3,17.85,490.5,743.77,587.97
2018,5,1,16,0,290.0,235.0,4.6,17.0,396.0,578.8,465.24
2018,5,1,16,15,296.5,209.5,4.8,16.3,361.0,560.98,456.38
2018,5,1,16,30,303.0,184.0,5.0,15.6,326.0,540.8,444.77
2018,5,1,16,45,391.5,145.5,5.15,14.9,306.5,608.41,503.75
2018,5,1,17,0,480.0,107.0,5.3,14.2,287.0,645.52,537.38
2018,5,1,17,15,514.5,87.0,5.35,13.35,253.5,658.52,550.61
2018,5,1,17,30,549.0,67.0,5.4,12.5,220.0,657.4,551.8
2018,5,1,17,45,461.5,59.5,5.45,11.6,169.5,554.96,469.75
2018,5,1,18,0,374.0,52.0,5.5,10.7,119.0,454.73,385.66
2018,5,1,18,15,289.5,40.5,5.3,10.15,82.5,352.84,295.1
2018,5,1,18,30,205.0,29.0,5.1,9.6,46.0,260.2,192.8
2018,5,1,18,45,114.5,16.5,4.9,9.0,25.0,104.32,0.0
2018,5,1,19,0,24.0,4.0,4.7,8.4,4.0,0.0,0.0
2018,5,1,19,15,12.0,2.0,4.55,8.15,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,4.1,7.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,4.0,7.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.85,7.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.7,7.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.65,7.05,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.5,6.95,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.4,6.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,3.35,6.85,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.0,6.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.05,6.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.15,7.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.2,7.25,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.05,7.3,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,5,2,5,15,63.5,11.5,2.05,7.5,15.0,9.05,0.0
2018,5,2,5,30,127.0,23.0,2.1,7.7,30.0,17.37,0.0
2018,5,2,5,45,242.0,36.5,2.15,7.9,67.0,27.68,18.09
2018,5,2,6,0,357.0,50.0,2.2,8.1,104.0,38.11,28.54
2018,5,2,6,15,441.0,59.5,2.15,8.35,152.0,48.04,38.02
2018,5,2,6,30,525.0,69.0,2.1,8.6,200.0,55.37,44.9
2018,5,2,6,45,580.5,76.5,2.05,8.85,252.0,60.82,49.86
2018,5,2,7,0,636.0,84.0,2.0,9.1,304.0,66.24,54.63
2018,5,2,7,15,676.5,89.0,1.95,9.55,357.0,69.59,57.38
2018,5,2,7,30,717.0,94.0,1.9,10.0,410.0,72.93,60.05
2018,5,2,7,45,747.5,97.5,1.85,10.4,462.0,75.05,61.61
2018,5,2,8,0,778.0,101.0,1.8,10.8,514.0,83.5,68.74
2018,5,2,8,15,801.5,103.5,1.75,11.45,563.5,84.81,69.46
2018,5,2,8,30,825.0,106.0,1.7,12.1,613.0,86.09,70.17
2018,5,2,8,45,844.5,107.0,1.7,12.75,659.0,86.28,69.94
2018,5,2,9,0,864.0,108.0,1.7,13.4,705.0,86.47,69.74
2018,5,2,9,15,878.0,109.0,1.7,13.95,745.5,96.26,77.81
2018,5,2,9,30,892.0,110.0,1.7,14.5,786.0,96.78,77.9
2018,5,2,9,45,903.5,109.5,1.75,15.05,820.5,96.43,77.28
2018,5,2,10,0,915.0,109.0,1.8,15.6,855.0,153.66,88.92
2018,5,2,10,15,922.5,109.5,1.9,16.0,883.0,212.24,125.75
2018,5,2,10,30,930.0,110.0,2.0,16.4,911.0,271.56,172.65
2018,5,2,10,45,935.5,110.5,2.15,16.8,932.0,330.89,223.77
2018,5,2,11,0,941.0,111.0,2.3,17.2,953.0,390.32,276.09
2018,5,2,11,15,944.0,111.0,2.5,17.45,966.0,448.34,327.3
2018,5,2,11,30,947.0,111.0,2.7,17.7,979.0,505.72,377.02
2018,5,2,11,45,948.5,111.5,2.9,18.0,984.5,561.84,424.46
2018,5,2,12,0,950.0,112.0,3.1,18.3,990.0,616.75,469.7
2018,5,2,12,15,951.5,110.0,3.25,18.4,987.5,668.35,511.58
2018,5,2,12,30,953.0,108.0,3.4,18.5,985.0,718.11,551.16
2018,5,2,12,45,953.0,106.5,3.55,18.6,975.0,765.13,587.94
2018,5,2,13,0,953.0,105.0,3.7,18.7,965.0,809.72,622.1
2018,5,2,13,15,949.5,104.0,3.75,18.7,947.0,849.35,650.37
2018,5,2,13,30,946.0,103.0,3.8,18.7,929.0,885.89,676.46
2018,5,2,13,45,941.5,102.0,3.9,18.7,904.0,918.34,700.0
2018,5,2,14,0,937.0,101.0,4.0,18.7,879.0,947.36,721.28
2018,5,2,14,15,929.5,99.0,4.05,18.5,846.5,969.08,737.92
2018,5,2,14,30,922.0,97.0,4.1,18.3,814.0,986.99,752.18
2018,5,2,14,45,912.5,95.5,4.15,18.15,776.0,999.7,762.94
2018,5,2,15,0,903.0,94.0,4.2,18.0,738.0,1008.56,771.31
2018,5,2,15,15,890.0,92.0,4.2,18.0,694.5,1009.53,773.73
2018,5,2,15,30,877.0,90.0,4.2,18.0,651.0,1006.67,773.76
2018,5,2,15,45,859.5,87.5,4.35,17.35,603.0,994.91,770.6
2018,5,2,16,0,842.0,85.0,4.5,16.7,555.0,992.3,774.6
2018,5,2,16,15,819.0,81.0,4.55,16.2,503.5,965.78,760.26
2018,5,2,16,30,796.0,77.0,4.6,15.7,452.0,935.95,743.44
2018,5,2,16,45,764.0,73.5,4.6,15.2,399.0,894.71,717.47
2018,5,2,17,0,732.0,70.0,4.6,14.7,346.0,850.89,688.84
2018,5,2,17,15,687.0,65.5,4.45,14.05,293.5,790.88,646.24
2018,5,2,17,30,642.0,61.0,4.3,13.4,241.0,737.67,607.07
2018,5,2,17,45,574.0,54.5,4.15,12.75,190.5,652.76,540.8
2018,5,2,18,0,506.0,48.0,4.0,12.1,140.0,569.04,471.97
2018,5,2,18,15,398.0,39.0,3.8,11.5,97.0,449.25,369.56
2018,5,2,18,30,290.0,30.0,3.6,10.9,54.0,333.0,249.29
2018,5,2,18,45,162.0,18.0,3.45,10.35,29.5,143.45,0.0
2018,5,2,19,0,34.0,6.0,3.3,9.8,5.0,0.0,0.0
2018,5,2,19,15,17.0,3.0,3.25,9.55,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,3.2,9.05,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,3.2,8.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,3.2,8.35,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,3.2,7.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,3.15,7.65,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.85,7.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,6.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.6,6.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.35,6.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,5,3,5,15,84.5,11.0,2.65,6.8,16.0,8.65,0.0
2018,5,3,5,30,169.0,22.0,2.9,7.3,32.0,16.76,0.0
2018,5,3,5,45,271.0,33.5,3.2,7.75,67.0,27.37,17.99
2018,5,3,6,0,373.0,45.0,3.5,8.2,102.0,36.62,27.24
2018,5,3,6,15,274.0,43.0,3.5,8.55,93.5,32.77,24.16
2018,5,3,6,30,175.0,41.0,3.5,8.9,85.0,30.37,22.12
2018,5,3,6,45,87.5,44.0,3.5,9.3,66.0,32.89,24.41
2018,5,3,7,0,0.0,47.0,3.5,9.7,47.0,35.93,27.09
2018,5,3,7,15,0.0,53.5,3.5,10.05,53.5,40.95,31.49
2018,5,3,7,30,0.0,60.0,3.5,10.4,60.0,45.98,35.85
2018,5,3,7,45,0.0,76.5,3.5,10.8,76.5,58.77,47.06
2018,5,3,8,0,0.0,93.0,3.5,11.2,93.0,71.32,57.91
2018,5,3,8,15,2.0,128.0,3.55,11.6,129.0,96.21,79.45
2018,5,3,8,30,4.0,163.0,3.6,12.0,165.0,120.29,99.97
2018,5,3,8,45,14.0,206.5,3.6,12.4,216.0,149.24,124.4
2018,5,3,9,0,24.0,250.0,3.6,12.8,267.0,177.14,147.58
2018,5,3,9,15,180.0,274.0,3.65,13.1,410.5,173.0,143.52
2018,5,3,9,30,336.0,298.0,3.7,13.4,554.0,174.72,144.52
2018,5,3,9,45,560.5,234.5,3.75,13.75,683.5,133.85,109.55
2018,5,3,10,0,785.0,171.0,3.8,14.1,813.0,168.88,105.71
2018,5,3,10,15,862.5,140.0,3.9,14.35,866.5,214.2,131.08
2018,5,3,10,30,940.0,109.0,4.0,14.6,920.0,275.08,177.31
2018,5,3,10,45,946.0,108.5,4.05,14.85,941.0,334.43,229.52
2018,5,3,11,0,952.0,108.0,4.1,15.1,962.0,393.89,283.0
2018,5,3,11,15,955.5,107.5,4.1,15.3,975.0,452.25,335.34
2018,5,3,11,30,959.0,107.0,4.1,15.5,988.0,509.99,386.08
2018,5,3,11,45,961.5,106.5,4.15,15.7,993.5,566.38,434.49
2018,5,3,12,0,964.0,106.0,4.2,15.9,999.0,621.59,480.63
2018,5,3,12,15,965.0,105.0,4.25,16.0,997.0,674.08,523.72
2018,5,3,12,30,966.0,104.0,4.3,16.1,995.0,724.71,564.36
2018,5,3,12,45,965.5,103.0,4.3,16.2,985.0,772.19,601.5
2018,5,3,13,0,965.0,102.0,4.3,16.3,975.0,817.19,635.64
2018,5,3,13,15,961.5,101.5,4.35,16.35,957.0,857.58,664.87
2018,5,3,13,30,958.0,101.0,4.4,16.4,939.0,894.88,691.87
2018,5,3,13,45,953.0,100.0,4.4,16.45,913.5,927.18,714.96
2018,5,3,14,0,948.0,99.0,4.4,16.5,888.0,955.98,735.65
2018,5,3,14,15,941.0,97.5,4.4,16.45,856.0,978.85,752.59
2018,5,3,14,30,934.0,96.0,4.4,16.4,824.0,997.94,767.07
2018,5,3,14,45,921.0,95.0,4.4,16.3,784.0,1007.97,775.62
2018,5,3,15,0,908.0,94.0,4.4,16.2,744.0,1014.01,781.68
2018,5,3,15,15,881.5,94.5,4.4,16.2,694.0,1004.39,776.77
2018,5,3,15,30,855.0,95.0,4.4,16.2,644.0,990.79,769.34
2018,5,3,15,45,850.0,89.5,4.25,15.85,601.0,988.07,769.57
2018,5,3,16,0,845.0,84.0,4.1,15.5,558.0,994.38,776.51
2018,5,3,16,15,820.5,82.0,4.05,15.1,507.0,968.91,761.8
2018,5,3,16,30,796.0,80.0,4.0,14.7,456.0,940.15,744.83
2018,5,3,16,45,756.5,77.5,3.95,14.3,401.5,892.6,713.91
2018,5,3,17,0,717.0,75.0,3.9,13.9,347.0,842.55,680.39
2018,5,3,17,15,679.5,69.0,3.8,13.25,296.0,795.73,648.47
2018,5,3,17,30,642.0,63.0,3.7,12.6,245.0,740.65,608.55
2018,5,3,17,45,561.0,56.5,3.6,11.95,192.0,643.54,533.57
2018,5,3,18,0,480.0,50.0,3.5,11.3,139.0,548.21,456.03
2018,5,3,18,15,384.5,40.5,3.45,10.7,97.5,439.21,362.79
2018,5,3,18,30,289.0,31.0,3.4,10.1,56.0,335.06,255.57
2018,5,3,18,45,162.5,18.0,3.4,9.5,30.5,143.9,0.0
2018,5,3,19,0,36.0,5.0,3.4,8.9,5.0,3.93,0.0
2018,5,3,19,15,18.0,2.5,3.4,8.65,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,3.3,7.2,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.2,6.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.15,6.55,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,5,4,5,15,35.0,10.5,1.8,5.65,12.5,8.26,0.0
2018,5,4,5,30,70.0,21.0,2.1,6.2,25.0,15.87,1.51
2018,5,4,5,45,145.5,37.0,2.45,6.75,56.5,27.72,18.52
2018,5,4,6,0,221.0,53.0,2.8,7.3,88.0,39.33,29.83
2018,5,4,6,15,390.5,58.5,2.85,7.9,147.5,46.66,36.87
2018,5,4,6,30,560.0,64.0,2.9,8.5,207.0,51.76,41.65
2018,5,4,6,45,613.0,70.0,3.0,9.05,259.0,56.28,45.7
2018,5,4,7,0,666.0,76.0,3.1,9.6,311.0,60.82,49.62
2018,5,4,7,15,678.0,86.0,2.9,10.3,357.5,67.42,55.25
2018,5,4,7,30,690.0,96.0,2.7,11.0,404.0,73.66,60.45
2018,5,4,7,45,654.5,118.5,2.5,11.7,438.5,86.85,71.69
2018,5,4,8,0,619.0,141.0,2.3,12.4,473.0,99.15,81.97
2018,5,4,8,15,637.0,149.0,2.1,13.1,518.0,102.54,84.37
2018,5,4,8,30,655.0,157.0,1.9,13.8,563.0,105.68,86.56
2018,5,4,8,45,600.5,192.5,1.7,14.5,585.5,123.25,101.04
2018,5,4,9,0,546.0,228.0,1.5,15.2,608.0,139.16,113.87
2018,5,4,9,15,551.5,242.0,1.4,15.85,644.5,144.23,117.49
2018,5,4,9,30,557.0,256.0,1.3,16.5,681.0,148.92,120.8
2018,5,4,9,45,699.5,201.0,1.2,17.15,758.5,122.46,98.25
2018,5,4,10,0,842.0,146.0,1.1,17.8,836.0,161.85,95.67
2018,5,4,10,15,892.5,123.5,1.15,18.45,876.5,219.08,130.54
2018,5,4,10,30,943.0,101.0,1.2,19.1,917.0,272.96,170.91
2018,5,4,10,45,909.0,124.0,1.2,19.7,925.5,335.07,224.31
2018,5,4,11,0,875.0,147.0,1.2,20.3,934.0,392.8,274.33
2018,5,4,11,15,714.0,243.5,1.25,20.8,891.5,443.03,319.67
2018,5,4,11,30,553.0,340.0,1.3,21.3,849.0,486.32,356.32
2018,5,4,11,45,529.5,365.0,1.3,21.8,854.5,532.64,391.59
2018,5,4,12,0,506.0,390.0,1.3,22.3,860.0,576.93,424.07
2018,5,4,12,15,518.5,382.5,1.25,22.7,863.0,618.48,453.84
2018,5,4,12,30,531.0,375.0,1.2,23.1,866.0,659.75,482.68
2018,5,4,12,45,532.0,369.0,1.15,23.5,856.0,693.47,505.63
2018,5,4,13,0,533.0,363.0,1.1,23.9,846.0,725.33,526.84
2018,5,4,13,15,572.0,330.0,1.15,24.0,839.5,762.77,553.99
2018,5,4,13,30,611.0,297.0,1.2,24.1,833.0,799.82,580.71
2018,5,4,13,45,597.0,289.0,1.3,24.2,800.5,810.67,589.68
2018,5,4,14,0,583.0,281.0,1.4,24.3,768.0,818.77,597.05
2018,5,4,14,15,703.0,214.0,1.55,24.25,779.0,897.22,654.42
2018,5,4,14,30,823.0,147.0,1.7,24.2,790.0,959.67,697.18
2018,5,4,14,45,852.5,125.0,1.9,24.1,763.0,987.91,718.73
2018,5,4,15,0,882.0,103.0,2.1,24.0,736.0,998.9,729.71
2018,5,4,15,15,865.0,101.0,2.1,24.0,690.5,995.75,729.27
2018,5,4,15,30,848.0,99.0,2.1,24.0,645.0,1002.01,735.25
