Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,15,45,836.0,95.0,2.4,23.4,600.0,993.96,737.07
2018,5,4,16,0,824.0,91.0,2.7,22.8,555.0,982.24,736.3
2018,5,4,16,15,801.5,88.0,2.8,22.1,505.0,957.54,725.05
2018,5,4,16,30,779.0,85.0,2.9,21.4,455.0,929.55,711.35
2018,5,4,16,45,748.5,80.5,3.0,20.65,402.5,888.57,688.26
2018,5,4,17,0,718.0,76.0,3.1,19.9,350.0,852.04,667.49
2018,5,4,17,15,674.5,70.5,3.15,18.8,297.5,793.11,629.81
2018,5,4,17,30,631.0,65.0,3.2,17.7,245.0,733.07,589.26
2018,5,4,17,45,565.5,57.5,3.2,16.6,194.5,649.15,527.5
2018,5,4,18,0,500.0,50.0,3.2,15.5,144.0,566.33,462.55
2018,5,4,18,15,391.0,41.0,3.25,14.6,100.5,445.54,362.74
2018,5,4,18,30,282.0,32.0,3.3,13.7,57.0,330.01,251.69
2018,5,4,18,45,158.0,18.5,3.3,12.75,31.0,140.76,0.0
2018,5,4,19,0,34.0,5.0,3.3,11.8,5.0,3.93,0.0
2018,5,4,19,15,17.0,2.5,3.3,11.35,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.35,10.4,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,7.65,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,7.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,2.35,7.35,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,2.5,7.85,3.0,2.36,0.0
2018,5,5,5,30,0.0,6.0,2.6,8.2,6.0,4.54,0.0
2018,5,5,5,45,0.0,9.0,2.65,8.55,9.0,6.82,0.29
2018,5,5,6,0,0.0,12.0,2.7,8.9,12.0,9.1,2.54
2018,5,5,6,15,0.0,20.5,2.65,9.2,20.5,15.58,8.54
2018,5,5,6,30,0.0,29.0,2.6,9.5,29.0,22.09,14.54
2018,5,5,6,45,0.5,55.0,2.55,9.8,55.0,42.11,32.75
2018,5,5,7,0,1.0,81.0,2.5,10.1,81.0,61.38,50.03
2018,5,5,7,15,2.5,105.5,2.5,10.45,106.5,78.74,65.33
2018,5,5,7,30,4.0,130.0,2.5,10.8,132.0,95.79,80.11
2018,5,5,7,45,32.0,166.5,2.5,11.1,183.5,116.19,97.62
2018,5,5,8,0,60.0,203.0,2.5,11.4,235.0,138.33,116.39
2018,5,5,8,15,197.0,231.5,2.6,11.65,351.5,151.65,127.35
2018,5,5,8,30,334.0,260.0,2.7,11.9,468.0,161.5,135.27
2018,5,5,8,45,340.5,279.5,2.8,12.2,504.5,170.28,142.21
2018,5,5,9,0,347.0,299.0,2.9,12.5,541.0,178.56,148.71
2018,5,5,9,15,303.0,329.0,2.85,13.2,549.0,189.62,157.24
2018,5,5,9,30,259.0,359.0,2.8,13.9,557.0,199.72,164.9
2018,5,5,9,45,333.0,353.0,2.75,14.65,619.0,200.97,165.13
2018,5,5,10,0,407.0,347.0,2.7,15.4,681.0,221.73,159.12
2018,5,5,10,15,388.0,367.5,2.6,16.1,694.5,274.25,196.92
2018,5,5,10,30,369.0,388.0,2.5,16.8,708.0,313.08,227.4
2018,5,5,10,45,286.5,413.0,2.35,17.45,665.0,335.43,248.6
2018,5,5,11,0,204.0,438.0,2.2,18.1,622.0,359.17,269.85
2018,5,5,11,15,166.0,447.0,2.25,18.15,598.0,371.14,280.96
2018,5,5,11,30,128.0,456.0,2.3,18.2,574.0,379.18,288.47
2018,5,5,11,45,153.0,462.0,2.3,18.25,604.0,413.3,314.58
2018,5,5,12,0,178.0,468.0,2.3,18.3,634.0,450.28,342.67
2018,5,5,12,15,146.0,466.5,2.55,18.0,602.5,449.8,343.7
2018,5,5,12,30,114.0,465.0,2.8,17.7,571.0,445.68,341.8
2018,5,5,12,45,97.5,425.0,3.05,17.4,515.0,410.33,316.74
2018,5,5,13,0,81.0,385.0,3.3,17.1,459.0,375.91,291.91
2018,5,5,13,15,51.5,329.5,3.55,16.6,376.0,314.28,245.48
2018,5,5,13,30,22.0,274.0,3.8,16.1,293.0,247.88,194.1
2018,5,5,13,45,32.0,311.5,4.05,15.65,338.5,294.19,231.5
2018,5,5,14,0,42.0,349.0,4.3,15.2,384.0,343.62,271.12
2018,5,5,14,15,41.0,333.5,4.45,14.75,366.5,334.59,265.04
2018,5,5,14,30,40.0,318.0,4.6,14.3,349.0,324.86,258.55
2018,5,5,14,45,43.5,307.0,4.75,13.8,339.5,323.49,258.84
2018,5,5,15,0,47.0,296.0,4.9,13.3,330.0,322.01,259.07
2018,5,5,15,15,65.0,285.0,4.9,13.3,329.0,335.0,270.91
2018,5,5,15,30,83.0,274.0,4.9,13.3,328.0,348.31,283.08
2018,5,5,15,45,118.0,263.0,5.1,13.0,333.0,403.38,329.7
2018,5,5,16,0,153.0,252.0,5.3,12.7,338.0,434.44,357.45
2018,5,5,16,15,158.0,222.0,5.15,12.65,304.0,410.33,339.71
2018,5,5,16,30,163.0,192.0,5.0,12.6,270.0,384.29,320.42
2018,5,5,16,45,220.0,159.5,4.85,12.55,251.5,428.67,359.63
2018,5,5,17,0,277.0,127.0,4.7,12.5,233.0,444.91,376.06
2018,5,5,17,15,421.5,99.0,4.4,12.15,233.5,574.0,483.27
2018,5,5,17,30,566.0,71.0,4.1,11.8,234.0,679.23,565.74
2018,5,5,17,45,494.5,63.0,3.75,11.4,184.5,590.34,493.87
2018,5,5,18,0,423.0,55.0,3.4,11.0,135.0,502.78,420.94
2018,5,5,18,15,328.0,43.5,3.4,10.55,94.5,393.26,327.21
2018,5,5,18,30,233.0,32.0,3.4,10.1,54.0,290.13,227.13
2018,5,5,18,45,131.0,19.0,3.45,9.6,30.0,159.28,0.0
2018,5,5,19,0,29.0,6.0,3.5,9.1,6.0,26.87,0.0
2018,5,5,19,15,14.5,3.0,3.6,8.9,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,8.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,8.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.9,8.05,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.95,7.7,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,7.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,7.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,6.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,6.8,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,6.7,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,6.6,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,6.55,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,6.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,6.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,6.2,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,5.85,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,5.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,5.7,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,5.6,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,5.05,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,5.1,0.0,0.0,0.0
2018,5,6,4,45,5.5,1.0,2.1,5.2,1.0,0.0,0.0
2018,5,6,5,0,11.0,2.0,2.1,5.3,2.0,0.0,0.0
2018,5,6,5,15,11.0,9.0,2.4,5.9,9.5,7.08,0.0
2018,5,6,5,30,11.0,16.0,2.7,6.5,17.0,12.55,2.04
2018,5,6,5,45,39.5,32.0,3.0,7.1,38.0,24.33,15.73
2018,5,6,6,0,68.0,48.0,3.3,7.7,59.0,35.97,26.83
2018,5,6,6,15,86.0,67.5,3.35,8.15,86.5,49.6,39.54
2018,5,6,6,30,104.0,87.0,3.4,8.6,114.0,62.95,51.79
2018,5,6,6,45,231.0,104.5,3.4,9.05,182.0,74.36,62.05
2018,5,6,7,0,358.0,122.0,3.4,9.5,250.0,85.24,71.6
2018,5,6,7,15,448.0,126.0,3.35,10.0,311.5,88.48,74.12
2018,5,6,7,30,538.0,130.0,3.3,10.5,373.0,91.91,76.75
2018,5,6,7,45,627.0,123.5,3.25,10.95,439.0,89.42,74.14
2018,5,6,8,0,716.0,117.0,3.2,11.4,505.0,85.6,70.38
2018,5,6,8,15,795.0,103.0,3.2,11.95,570.0,84.07,68.65
2018,5,6,8,30,874.0,89.0,3.2,12.5,635.0,85.06,69.15
2018,5,6,8,45,889.5,90.5,3.2,13.0,680.5,86.48,70.04
2018,5,6,9,0,905.0,92.0,3.2,13.5,726.0,87.79,70.84
2018,5,6,9,15,847.5,125.0,3.25,13.95,745.0,94.54,76.35
2018,5,6,9,30,790.0,158.0,3.3,14.4,764.0,110.16,89.38
2018,5,6,9,45,808.0,158.0,3.4,14.9,801.0,116.71,83.74
2018,5,6,10,0,826.0,158.0,3.5,15.4,838.0,170.65,103.7
2018,5,6,10,15,890.5,128.5,3.65,15.75,883.5,224.99,137.47
2018,5,6,10,30,955.0,99.0,3.8,16.1,929.0,278.03,178.33
2018,5,6,10,45,921.0,122.5,3.95,16.5,938.0,340.84,234.43
2018,5,6,11,0,887.0,146.0,4.1,16.9,947.0,399.23,287.34
2018,5,6,11,15,832.5,182.5,4.2,17.15,942.5,455.18,337.7
2018,5,6,11,30,778.0,219.0,4.3,17.4,938.0,507.07,383.1
2018,5,6,11,45,777.5,221.5,4.45,17.6,943.0,559.73,427.42
2018,5,6,12,0,777.0,224.0,4.6,17.8,948.0,611.49,469.99
2018,5,6,12,15,631.0,308.0,4.65,17.85,895.0,631.86,486.92
2018,5,6,12,30,485.0,392.0,4.7,17.9,842.0,643.07,495.37
2018,5,6,12,45,451.5,396.5,4.8,17.95,811.5,658.59,508.23
2018,5,6,13,0,418.0,401.0,4.9,18.0,781.0,669.88,517.56
2018,5,6,13,15,478.5,368.5,4.8,17.8,795.5,721.68,557.93
2018,5,6,13,30,539.0,336.0,4.7,17.6,810.0,774.24,598.41
2018,5,6,13,45,448.5,342.5,4.65,17.4,729.5,731.11,566.84
2018,5,6,14,0,358.0,349.0,4.6,17.2,649.0,663.76,517.65
2018,5,6,14,15,275.0,356.5,4.5,16.85,582.0,613.68,480.25
2018,5,6,14,30,192.0,364.0,4.4,16.5,515.0,537.03,422.34
2018,5,6,14,45,282.5,333.0,4.3,16.1,543.0,627.6,494.55
2018,5,6,15,0,373.0,302.0,4.2,15.7,571.0,697.29,550.14
2018,5,6,15,15,361.0,283.5,4.2,15.7,531.0,677.87,536.9
2018,5,6,15,30,349.0,265.0,4.2,15.7,491.0,655.92,522.26
2018,5,6,15,45,406.5,227.0,4.1,14.85,471.5,704.59,563.5
2018,5,6,16,0,464.0,189.0,4.0,14.0,452.0,726.84,585.39
2018,5,6,16,15,313.0,191.5,4.0,13.5,362.0,554.32,453.62
2018,5,6,16,30,162.0,194.0,4.0,13.0,272.0,385.56,318.98
2018,5,6,16,45,123.0,171.5,4.0,12.55,226.5,323.5,269.71
2018,5,6,17,0,84.0,149.0,4.0,12.1,181.0,239.76,200.94
2018,5,6,17,15,220.0,118.0,3.9,11.7,185.5,378.87,321.89
2018,5,6,17,30,356.0,87.0,3.8,11.3,190.0,490.81,416.71
2018,5,6,17,45,332.0,74.0,3.75,10.9,155.0,446.43,379.62
2018,5,6,18,0,308.0,61.0,3.7,10.5,120.0,402.2,341.25
2018,5,6,18,15,235.5,47.0,3.6,10.25,84.5,314.81,263.78
2018,5,6,18,30,163.0,33.0,3.5,10.0,49.0,232.59,183.24
2018,5,6,18,45,92.0,19.5,3.4,9.75,27.5,129.86,0.0
2018,5,6,19,0,21.0,6.0,3.3,9.5,6.0,20.76,0.0
2018,5,6,19,15,10.5,3.0,3.3,9.4,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,6.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,5,7,4,45,6.5,1.0,1.95,6.25,1.0,0.0,0.0
2018,5,7,5,0,13.0,2.0,1.9,6.3,2.0,0.0,0.0
2018,5,7,5,15,130.5,14.5,2.1,6.95,23.0,11.41,0.0
2018,5,7,5,30,248.0,27.0,2.3,7.6,44.0,22.4,9.23
2018,5,7,5,45,366.5,36.0,2.5,8.25,85.0,29.71,20.44
2018,5,7,6,0,485.0,45.0,2.7,8.9,126.0,37.21,27.84
2018,5,7,6,15,558.0,52.0,2.6,9.55,176.0,42.9,33.3
2018,5,7,6,30,631.0,59.0,2.5,10.2,226.0,48.66,38.59
2018,5,7,6,45,677.5,65.0,2.35,10.85,279.0,53.38,42.77
2018,5,7,7,0,724.0,71.0,2.2,11.5,332.0,62.83,51.03
2018,5,7,7,15,757.5,75.0,2.15,12.15,385.5,66.05,53.6
2018,5,7,7,30,791.0,79.0,2.1,12.8,439.0,69.25,56.08
2018,5,7,7,45,814.5,82.5,2.05,13.45,490.5,71.83,57.99
2018,5,7,8,0,838.0,86.0,2.0,14.1,542.0,74.34,59.82
2018,5,7,8,15,856.0,88.5,1.95,14.8,590.5,75.98,60.85
2018,5,7,8,30,874.0,91.0,1.9,15.5,639.0,86.27,69.35
2018,5,7,8,45,887.5,93.5,1.85,16.15,684.0,88.19,70.59
2018,5,7,9,0,901.0,96.0,1.8,16.8,729.0,89.95,71.71
2018,5,7,9,15,913.5,97.0,1.8,17.45,769.5,90.69,71.98
2018,5,7,9,30,926.0,98.0,1.8,18.1,810.0,91.33,72.17
2018,5,7,9,45,936.5,97.5,1.75,18.7,844.5,101.79,68.13
2018,5,7,10,0,947.0,97.0,1.7,19.3,879.0,160.29,88.98
2018,5,7,10,15,952.0,98.5,1.7,19.95,906.5,220.3,128.34
2018,5,7,10,30,957.0,100.0,1.7,20.6,934.0,280.79,176.23
2018,5,7,10,45,959.5,102.0,1.7,21.2,954.0,341.13,227.33
2018,5,7,11,0,962.0,104.0,1.7,21.8,974.0,401.26,278.75
2018,5,7,11,15,964.0,104.5,1.8,22.1,986.5,459.79,328.8
2018,5,7,11,30,966.0,105.0,1.9,22.4,999.0,517.56,377.08
2018,5,7,11,45,966.5,105.0,2.05,22.7,1003.5,573.26,422.69
2018,5,7,12,0,967.0,105.0,2.2,23.0,1008.0,627.59,466.0
2018,5,7,12,15,965.5,105.5,2.3,23.15,1005.0,679.48,506.41
2018,5,7,12,30,964.0,106.0,2.4,23.3,1002.0,729.37,544.39
2018,5,7,12,45,961.0,106.0,2.55,23.4,991.0,775.56,579.38
2018,5,7,13,0,958.0,106.0,2.7,23.5,980.0,819.15,611.52
2018,5,7,13,15,954.0,105.5,2.75,23.55,961.5,858.69,638.61
2018,5,7,13,30,950.0,105.0,2.8,23.6,943.0,895.15,663.57
2018,5,7,13,45,889.0,134.0,2.9,23.6,901.0,906.25,672.11
2018,5,7,14,0,828.0,163.0,3.0,23.6,859.0,925.83,686.68
2018,5,7,14,15,785.0,175.5,3.05,23.45,815.5,927.29,689.23
2018,5,7,14,30,742.0,188.0,3.1,23.3,772.0,934.39,695.87
2018,5,7,14,45,794.5,154.0,3.2,23.2,752.0,963.09,717.36
2018,5,7,15,0,847.0,120.0,3.3,23.1,732.0,997.86,742.89
2018,5,7,15,15,862.5,106.5,3.3,23.1,698.0,1013.94,755.03
2018,5,7,15,30,878.0,93.0,3.3,23.1,664.0,1012.98,756.18
2018,5,7,15,45,862.0,89.5,3.55,22.35,616.0,1001.41,754.64
2018,5,7,16,0,846.0,86.0,3.8,21.6,568.0,999.03,759.37
2018,5,7,16,15,825.0,83.0,3.95,20.9,517.5,975.71,748.82
2018,5,7,16,30,804.0,80.0,4.1,20.2,467.0,949.08,735.83
2018,5,7,16,45,775.0,75.5,4.25,19.5,414.0,909.35,713.1
2018,5,7,17,0,746.0,71.0,4.4,18.8,361.0,866.99,687.79
2018,5,7,17,15,703.0,66.5,4.4,17.8,308.0,808.65,649.52
2018,5,7,17,30,660.0,62.0,4.4,16.8,255.0,756.58,614.06
2018,5,7,17,45,595.5,56.0,4.4,15.75,204.5,675.08,553.57
2018,5,7,18,0,531.0,50.0,4.4,14.7,154.0,594.52,489.99
2018,5,7,18,15,427.5,41.5,4.35,13.9,109.5,478.26,392.98
2018,5,7,18,30,324.0,33.0,4.3,13.1,65.0,366.95,289.01
2018,5,7,18,45,190.0,21.0,4.2,12.25,37.0,210.09,0.0
2018,5,7,19,0,56.0,9.0,4.1,11.4,9.0,49.87,0.0
2018,5,7,19,15,28.0,4.5,4.05,11.15,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,9.3,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,7.35,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,7.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,5,8,4,45,9.0,1.0,3.2,7.5,1.0,0.0,0.0
2018,5,8,5,0,18.0,2.0,3.3,7.6,2.0,0.0,0.0
2018,5,8,5,15,147.5,14.0,3.45,8.1,24.0,11.02,0.0
2018,5,8,5,30,277.0,26.0,3.6,8.6,46.0,21.56,9.5
2018,5,8,5,45,392.0,34.5,3.7,9.05,87.5,28.55,19.41
2018,5,8,6,0,507.0,43.0,3.8,9.5,129.0,35.73,26.47
2018,5,8,6,15,575.5,49.0,3.85,10.1,178.0,40.72,31.26
2018,5,8,6,30,644.0,55.0,3.9,10.7,227.0,49.6,39.35
2018,5,8,6,45,688.5,59.5,4.0,11.25,279.0,53.57,42.85
2018,5,8,7,0,733.0,64.0,4.1,11.8,331.0,57.56,46.23
2018,5,8,7,15,763.0,68.5,4.15,12.3,383.5,61.29,49.32
2018,5,8,7,30,793.0,73.0,4.2,12.8,436.0,64.95,52.27
2018,5,8,7,45,814.5,76.0,4.25,13.3,486.0,67.29,54.03
2018,5,8,8,0,836.0,79.0,4.3,13.8,536.0,77.29,62.48
2018,5,8,8,15,851.5,82.5,4.2,13.9,584.0,80.27,64.82
2018,5,8,8,30,867.0,86.0,4.1,14.0,632.0,83.07,67.02
2018,5,8,8,45,877.5,89.0,4.05,14.05,675.0,85.26,68.69
2018,5,8,9,0,888.0,92.0,4.0,14.1,718.0,87.26,70.22
2018,5,8,9,15,897.0,94.0,3.9,14.0,756.5,88.49,71.13
2018,5,8,9,30,906.0,96.0,3.8,13.9,795.0,89.56,71.92
2018,5,8,9,45,905.5,102.0,3.75,13.75,826.0,104.64,70.89
2018,5,8,10,0,905.0,108.0,3.7,13.6,857.0,163.67,95.08
2018,5,8,10,15,904.5,112.5,3.7,13.75,881.5,222.03,135.47
2018,5,8,10,30,904.0,117.0,3.7,13.9,906.0,280.31,183.91
2018,5,8,10,45,921.0,110.0,3.7,14.0,929.5,336.57,233.57
2018,5,8,11,0,938.0,103.0,3.7,14.1,953.0,393.89,285.15
2018,5,8,11,15,942.5,102.0,3.75,14.75,966.0,450.95,335.84
2018,5,8,11,30,947.0,101.0,3.8,15.4,979.0,507.5,384.85
2018,5,8,11,45,942.5,104.5,3.85,16.1,982.5,561.88,430.65
2018,5,8,12,0,938.0,108.0,3.9,16.8,986.0,614.56,473.6
2018,5,8,12,15,922.0,118.5,3.95,17.4,979.0,663.49,512.41
2018,5,8,12,30,906.0,129.0,4.0,18.0,972.0,709.51,547.83
2018,5,8,12,45,927.0,113.0,4.0,18.65,967.5,758.03,584.41
2018,5,8,13,0,948.0,97.0,4.0,19.3,963.0,804.72,618.16
2018,5,8,13,15,945.0,96.5,4.2,19.5,945.5,844.27,646.59
2018,5,8,13,30,942.0,96.0,4.4,19.7,928.0,880.83,673.01
2018,5,8,13,45,937.0,95.0,4.55,19.95,903.0,912.05,695.68
2018,5,8,14,0,932.0,94.0,4.7,20.2,878.0,939.85,716.09
2018,5,8,14,15,925.0,92.5,4.95,20.0,846.5,961.77,734.62
2018,5,8,14,30,918.0,91.0,5.2,19.8,815.0,979.99,750.81
2018,5,8,14,45,908.5,89.5,5.4,19.6,777.5,992.07,762.57
2018,5,8,15,0,899.0,88.0,5.6,19.4,740.0,1000.34,771.9
2018,5,8,15,15,886.5,86.0,5.6,19.4,697.0,1001.25,774.28
2018,5,8,15,30,874.0,84.0,5.6,19.4,654.0,998.38,774.22
2018,5,8,15,45,857.0,82.0,5.65,18.6,607.0,987.28,771.28
2018,5,8,16,0,840.0,80.0,5.7,17.8,560.0,972.64,765.91
2018,5,8,16,15,816.0,78.0,5.55,17.3,509.5,960.07,759.87
2018,5,8,16,30,792.0,76.0,5.4,16.8,459.0,931.74,742.34
2018,5,8,16,45,760.5,73.0,5.2,16.35,407.0,891.59,715.46
2018,5,8,17,0,729.0,70.0,5.0,15.9,355.0,848.94,686.24
2018,5,8,17,15,685.5,65.5,4.75,15.35,303.0,790.44,644.16
2018,5,8,17,30,642.0,61.0,4.5,14.8,251.0,737.92,605.21
2018,5,8,17,45,577.5,55.5,4.3,14.25,201.0,657.6,542.92
2018,5,8,18,0,513.0,50.0,4.1,13.7,151.0,578.3,478.39
2018,5,8,18,15,414.5,41.5,3.95,13.2,108.0,466.99,384.75
2018,5,8,18,30,316.0,33.0,3.8,12.7,65.0,360.54,285.87
2018,5,8,18,45,187.0,20.5,3.7,12.2,37.0,209.69,31.36
2018,5,8,19,0,58.0,8.0,3.6,11.7,9.0,50.63,0.0
2018,5,8,19,15,29.0,4.0,3.5,11.45,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,9.8,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,9.45,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,9.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,9.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,9.15,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,9.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.75,9.15,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.15,8.3,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,5,9,4,45,10.0,1.0,3.25,8.25,1.0,0.0,0.0
2018,5,9,5,0,20.0,2.0,3.3,8.2,2.0,0.0,0.0
2018,5,9,5,15,160.5,14.0,3.5,8.7,25.5,11.02,0.0
2018,5,9,5,30,301.0,26.0,3.7,9.2,49.0,21.59,10.18
2018,5,9,5,45,417.5,34.0,3.85,9.7,91.5,28.24,19.15
2018,5,9,6,0,534.0,42.0,4.0,10.2,134.0,35.11,25.86
2018,5,9,6,15,603.5,47.5,4.1,10.7,184.5,43.16,33.39
2018,5,9,6,30,673.0,53.0,4.2,11.2,235.0,48.29,38.09
2018,5,9,6,45,717.5,57.5,4.25,11.7,288.0,52.38,41.69
2018,5,9,7,0,762.0,62.0,4.3,12.2,341.0,56.48,45.19
2018,5,9,7,15,792.0,65.5,4.35,12.65,394.0,59.58,47.72
2018,5,9,7,30,822.0,69.0,4.4,13.1,447.0,62.65,50.17
2018,5,9,7,45,843.5,72.0,4.45,13.55,498.5,72.36,58.43
2018,5,9,8,0,865.0,75.0,4.5,14.0,550.0,75.42,60.78
2018,5,9,8,15,881.0,77.5,4.55,14.35,598.5,77.88,62.63
2018,5,9,8,30,897.0,80.0,4.6,14.7,647.0,80.21,64.35
2018,5,9,8,45,909.5,82.5,4.65,15.0,692.0,82.29,65.88
2018,5,9,9,0,922.0,85.0,4.7,15.3,737.0,84.21,67.28
2018,5,9,9,15,932.5,86.0,4.7,15.65,776.5,85.07,67.76
2018,5,9,9,30,943.0,87.0,4.7,16.0,816.0,85.81,68.15
2018,5,9,9,45,952.0,87.5,4.75,16.3,850.5,100.86,65.35
2018,5,9,10,0,961.0,88.0,4.8,16.6,885.0,160.34,88.95
2018,5,9,10,15,966.0,89.0,4.8,16.85,912.0,220.56,130.31
2018,5,9,10,30,971.0,90.0,4.8,17.1,939.0,281.23,180.39
2018,5,9,10,45,975.0,90.5,4.8,17.4,959.5,341.53,233.68
2018,5,9,11,0,979.0,91.0,4.8,17.7,980.0,401.71,287.67
2018,5,9,11,15,980.5,91.5,4.8,17.9,992.0,460.53,340.23
2018,5,9,11,30,982.0,92.0,4.8,18.1,1004.0,518.52,390.93
2018,5,9,11,45,982.0,93.0,4.8,18.35,1009.0,575.03,439.03
2018,5,9,12,0,982.0,94.0,4.8,18.6,1014.0,630.13,484.61
2018,5,9,12,15,978.0,96.0,4.8,18.7,1010.0,681.91,526.69
2018,5,9,12,30,974.0,98.0,4.8,18.8,1006.0,731.5,566.04
2018,5,9,12,45,967.5,100.5,4.75,18.95,994.0,777.34,601.33
2018,5,9,13,0,961.0,103.0,4.7,19.1,982.0,820.39,633.13
2018,5,9,13,15,957.0,102.0,4.75,19.1,963.5,859.37,661.34
2018,5,9,13,30,953.0,101.0,4.8,19.1,945.0,895.23,687.33
2018,5,9,13,45,948.0,100.0,4.8,19.1,919.5,926.94,710.09
2018,5,9,14,0,943.0,99.0,4.8,19.1,894.0,955.21,730.49
2018,5,9,14,15,935.0,98.0,4.9,18.95,862.0,977.15,747.82
2018,5,9,14,30,927.0,97.0,5.0,18.8,830.0,995.34,762.78
2018,5,9,14,45,916.5,96.0,5.05,18.6,791.5,1007.34,773.42
2018,5,9,15,0,906.0,95.0,5.1,18.4,753.0,1015.49,781.64
2018,5,9,15,15,893.5,93.0,5.1,18.4,710.0,1016.7,784.23
2018,5,9,15,30,881.0,91.0,5.1,18.4,667.0,1014.11,784.4
2018,5,9,15,45,863.5,88.5,5.2,17.7,619.0,1002.12,781.09
2018,5,9,16,0,846.0,86.0,5.3,17.0,571.0,999.39,784.49
2018,5,9,16,15,823.0,83.5,5.3,16.45,520.5,974.64,770.91
2018,5,9,16,30,800.0,81.0,5.3,15.9,470.0,946.61,754.92
2018,5,9,16,45,769.5,77.0,5.25,15.4,417.0,906.04,728.9
2018,5,9,17,0,739.0,73.0,5.2,14.9,364.0,862.88,700.35
2018,5,9,17,15,696.0,69.0,4.95,14.3,311.5,805.21,658.95
2018,5,9,17,30,653.0,65.0,4.7,13.7,259.0,754.31,621.31
2018,5,9,17,45,588.0,58.5,4.5,13.1,208.0,671.68,557.18
2018,5,9,18,0,523.0,52.0,4.3,12.5,157.0,590.01,490.66
2018,5,9,18,15,420.5,43.5,4.05,11.95,112.5,474.61,393.16
2018,5,9,18,30,318.0,35.0,3.8,11.4,68.0,363.8,291.43
2018,5,9,18,45,186.5,22.0,3.6,10.85,39.0,211.92,58.11
2018,5,9,19,0,55.0,9.0,3.4,10.3,10.0,49.14,0.0
2018,5,9,19,15,27.5,4.5,3.35,10.1,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,8.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,8.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,7.75,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,7.15,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,6.7,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,5,10,4,45,6.5,1.0,1.6,6.65,1.0,0.0,0.0
2018,5,10,5,0,13.0,2.0,1.6,6.8,2.0,0.0,0.0
2018,5,10,5,15,82.5,14.5,1.9,7.5,20.5,11.41,0.0
2018,5,10,5,30,152.0,27.0,2.2,8.2,39.0,20.43,9.93
2018,5,10,5,45,227.0,41.5,2.5,8.95,74.0,31.26,21.94
2018,5,10,6,0,302.0,56.0,2.8,9.7,109.0,42.0,32.13
2018,5,10,6,15,404.5,64.0,2.8,10.2,159.5,48.47,38.27
2018,5,10,6,30,507.0,72.0,2.8,10.7,210.0,57.01,46.05
2018,5,10,6,45,609.5,72.5,2.85,11.2,273.0,57.86,46.71
2018,5,10,7,0,712.0,73.0,2.9,11.7,336.0,64.12,52.11
2018,5,10,7,15,745.5,77.0,2.95,12.2,388.5,67.27,54.64
2018,5,10,7,30,779.0,81.0,3.0,12.7,441.0,70.39,57.09
2018,5,10,7,45,803.0,84.0,3.05,13.25,492.0,72.56,58.65
2018,5,10,8,0,827.0,87.0,3.1,13.8,543.0,74.69,60.16
2018,5,10,8,15,844.0,90.0,3.1,14.35,591.0,76.57,61.46
2018,5,10,8,30,861.0,93.0,3.1,14.9,639.0,87.13,70.25
2018,5,10,8,45,846.5,106.5,3.15,15.5,674.5,85.54,68.5
2018,5,10,9,0,832.0,120.0,3.2,16.1,710.0,92.15,73.8
2018,5,10,9,15,707.5,186.0,3.2,16.55,707.0,115.36,93.18
2018,5,10,9,30,583.0,252.0,3.2,17.0,704.0,146.76,119.14
2018,5,10,9,45,544.5,286.0,3.2,17.5,722.5,171.15,125.31
2018,5,10,10,0,506.0,320.0,3.2,18.0,741.0,223.79,154.72
2018,5,10,10,15,502.0,336.5,3.2,18.35,765.0,270.24,187.43
2018,5,10,10,30,498.0,353.0,3.2,18.7,789.0,317.09,224.5
2018,5,10,10,45,485.0,369.5,3.15,19.05,802.0,361.71,261.62
2018,5,10,11,0,472.0,386.0,3.1,19.4,815.0,405.58,298.18
2018,5,10,11,15,477.5,394.0,3.1,19.6,833.0,451.14,335.32
2018,5,10,11,30,483.0,402.0,3.1,19.8,851.0,497.58,372.47
2018,5,10,11,45,525.0,381.0,3.15,20.0,871.5,544.9,409.72
2018,5,10,12,0,567.0,360.0,3.2,20.2,892.0,594.82,448.51
2018,5,10,12,15,650.0,303.5,3.3,20.1,912.0,642.91,486.98
2018,5,10,12,30,733.0,247.0,3.4,20.0,932.0,699.47,531.43
2018,5,10,12,45,690.5,271.0,3.55,19.9,910.5,732.03,556.53
2018,5,10,13,0,648.0,295.0,3.7,19.8,889.0,759.45,577.57
2018,5,10,13,15,609.5,310.0,3.8,19.7,860.0,777.81,591.83
2018,5,10,13,30,571.0,325.0,3.9,19.6,831.0,792.82,603.49
2018,5,10,13,45,612.5,292.5,4.05,19.5,822.0,831.29,633.88
2018,5,10,14,0,654.0,260.0,4.2,19.4,813.0,869.61,664.03
2018,5,10,14,15,759.5,192.5,4.3,19.25,811.5,930.75,710.69
2018,5,10,14,30,865.0,125.0,4.4,19.1,810.0,965.45,736.46
2018,5,10,14,45,876.5,112.0,4.45,18.95,778.0,985.88,752.55
2018,5,10,15,0,888.0,99.0,4.5,18.8,746.0,1002.4,766.25
2018,5,10,15,15,875.0,97.0,4.5,18.8,703.0,1002.95,768.26
2018,5,10,15,30,862.0,95.0,4.5,18.8,660.0,999.76,768.0
2018,5,10,15,45,844.5,92.0,4.55,18.15,612.5,1000.22,772.9
2018,5,10,16,0,827.0,89.0,4.6,17.5,565.0,983.95,766.22
2018,5,10,16,15,804.0,85.5,4.65,16.95,514.0,957.95,752.39
2018,5,10,16,30,781.0,82.0,4.7,16.4,463.0,928.72,736.08
2018,5,10,16,45,749.5,78.5,4.75,15.85,411.0,887.96,710.94
2018,5,10,17,0,718.0,75.0,4.8,15.3,359.0,844.67,683.21
2018,5,10,17,15,673.0,70.5,4.8,14.6,307.0,791.93,647.31
2018,5,10,17,30,628.0,66.0,4.8,13.9,255.0,731.86,604.13
2018,5,10,17,45,561.5,60.5,4.85,13.2,205.0,649.76,541.44
2018,5,10,18,0,495.0,55.0,4.9,12.5,155.0,568.48,475.84
2018,5,10,18,15,394.5,46.0,4.75,11.85,111.5,454.67,379.34
2018,5,10,18,30,294.0,37.0,4.6,11.2,68.0,345.07,279.23
2018,5,10,18,45,171.5,23.0,4.5,10.6,39.0,204.26,76.09
2018,5,10,19,0,49.0,9.0,4.4,10.0,10.0,44.56,0.0
2018,5,10,19,15,24.5,4.5,4.25,9.75,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,6.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,5,11,4,45,14.0,2.5,2.1,7.25,2.0,0.0,0.0
2018,5,11,5,0,28.0,5.0,2.2,7.4,4.0,0.0,0.0
2018,5,11,5,15,109.0,16.5,2.6,8.05,23.5,12.98,0.0
2018,5,11,5,30,190.0,28.0,3.0,8.7,43.0,21.29,10.98
2018,5,11,5,45,249.0,41.5,3.4,9.35,76.5,31.39,22.06
2018,5,11,6,0,308.0,55.0,3.8,10.0,110.0,41.35,31.53
2018,5,11,6,15,360.0,68.0,4.1,10.6,152.0,50.77,40.28
2018,5,11,6,30,412.0,81.0,4.4,11.2,194.0,60.02,48.66
2018,5,11,6,45,426.5,98.0,4.75,11.8,236.5,71.19,58.54
2018,5,11,7,0,441.0,115.0,5.1,12.4,279.0,81.9,67.8
2018,5,11,7,15,472.5,128.0,5.15,13.05,327.0,89.96,74.54
2018,5,11,7,30,504.0,141.0,5.2,13.7,375.0,97.74,80.91
2018,5,11,7,45,515.5,155.0,5.25,14.4,418.0,105.38,87.05
2018,5,11,8,0,527.0,169.0,5.3,15.1,461.0,112.61,92.76
2018,5,11,8,15,540.5,183.0,5.35,15.7,505.0,119.49,98.15
2018,5,11,8,30,554.0,197.0,5.4,16.3,549.0,125.97,103.15
2018,5,11,8,45,578.0,206.0,5.45,16.9,596.0,129.68,105.77
2018,5,11,9,0,602.0,215.0,5.5,17.5,643.0,131.87,107.1
2018,5,11,9,15,643.5,214.0,5.55,17.95,694.0,128.88,104.16
2018,5,11,9,30,685.0,213.0,5.6,18.4,745.0,126.15,101.47
2018,5,11,9,45,764.5,185.0,5.65,18.85,802.5,127.74,86.56
2018,5,11,10,0,844.0,157.0,5.7,19.3,860.0,179.8,107.15
2018,5,11,10,15,878.0,144.5,5.75,19.6,896.5,238.86,147.19
2018,5,11,10,30,912.0,132.0,5.8,19.9,933.0,294.7,191.83
2018,5,11,10,45,952.0,112.5,5.8,20.2,965.0,351.08,240.21
2018,5,11,11,0,992.0,93.0,5.8,20.5,997.0,410.15,292.02
2018,5,11,11,15,994.0,94.0,5.75,20.8,1010.0,470.11,345.02
2018,5,11,11,30,996.0,95.0,5.7,21.1,1023.0,529.29,396.17
2018,5,11,11,45,997.0,94.5,5.7,21.35,1027.5,585.91,444.15
2018,5,11,12,0,998.0,94.0,5.7,21.6,1032.0,641.12,489.68
2018,5,11,12,15,997.0,94.0,5.65,21.85,1029.0,693.86,531.94
2018,5,11,12,30,996.0,94.0,5.6,22.1,1026.0,744.55,571.51
2018,5,11,12,45,992.0,95.0,5.55,22.4,1014.5,791.66,607.33
2018,5,11,13,0,988.0,96.0,5.5,22.7,1003.0,836.06,639.36
2018,5,11,13,15,985.5,95.0,5.55,22.85,985.0,876.97,668.37
2018,5,11,13,30,983.0,94.0,5.6,23.0,967.0,914.78,695.15
2018,5,11,13,45,978.5,92.5,5.7,23.15,941.5,947.12,718.4
2018,5,11,14,0,974.0,91.0,5.8,23.3,916.0,975.93,739.3
2018,5,11,14,15,968.0,89.5,5.85,23.25,884.0,999.7,757.12
2018,5,11,14,30,962.0,88.0,5.9,23.2,852.0,1019.69,772.52
2018,5,11,14,45,953.5,87.0,5.95,23.2,814.0,1033.99,784.03
2018,5,11,15,0,945.0,86.0,6.0,23.2,776.0,1044.41,793.1
2018,5,11,15,15,933.0,84.0,6.0,23.2,732.0,1046.28,796.15
2018,5,11,15,30,921.0,82.0,6.0,23.2,688.0,1044.22,796.72
2018,5,11,15,45,908.0,79.0,5.85,22.9,640.5,1036.08,793.19
2018,5,11,16,0,895.0,76.0,5.7,22.6,593.0,1024.19,787.2
2018,5,11,16,15,878.0,72.5,5.45,22.25,542.0,1003.96,774.91
2018,5,11,16,30,861.0,69.0,5.2,21.9,491.0,980.37,760.23
2018,5,11,16,45,835.5,65.5,4.9,21.55,437.5,945.1,736.76
2018,5,11,17,0,810.0,62.0,4.6,21.2,384.0,918.71,719.29
2018,5,11,17,15,772.5,58.0,4.4,20.45,330.0,865.52,683.68
2018,5,11,17,30,735.0,54.0,4.2,19.7,276.0,810.67,645.96
2018,5,11,17,45,680.0,49.0,4.0,19.0,224.0,736.85,591.82
2018,5,11,18,0,625.0,44.0,3.8,18.3,172.0,663.04,534.49
2018,5,11,18,15,531.5,38.0,3.65,17.55,125.5,554.6,446.76
2018,5,11,18,30,438.0,32.0,3.5,16.8,79.0,462.49,363.27
2018,5,11,18,45,272.5,21.0,3.4,16.1,45.5,284.46,126.1
2018,5,11,19,0,107.0,10.0,3.3,15.4,12.0,89.73,0.0
2018,5,11,19,15,53.5,5.0,3.15,15.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,8.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,12,4,45,22.5,3.0,1.85,8.25,2.5,0.0,0.0
2018,5,12,5,0,45.0,6.0,1.8,8.4,5.0,0.0,0.0
2018,5,12,5,15,190.5,17.0,2.0,9.4,30.5,13.38,0.0
2018,5,12,5,30,336.0,28.0,2.2,10.4,56.0,23.3,12.82
2018,5,12,5,45,445.0,35.0,2.35,11.4,99.0,29.14,19.96
2018,5,12,6,0,554.0,42.0,2.5,12.4,142.0,35.23,25.81
2018,5,12,6,15,619.5,48.0,2.7,13.15,193.0,43.7,33.59
2018,5,12,6,30,685.0,54.0,2.9,13.9,244.0,49.23,38.53
2018,5,12,6,45,728.0,58.0,3.05,14.65,297.0,52.91,41.67
2018,5,12,7,0,771.0,62.0,3.2,15.4,350.0,56.62,44.71
2018,5,12,7,15,801.0,65.0,3.25,16.0,403.0,59.38,46.87
2018,5,12,7,30,831.0,68.0,3.3,16.6,456.0,68.79,54.79
2018,5,12,7,45,853.5,70.5,3.35,17.25,508.0,71.68,56.94
2018,5,12,8,0,876.0,73.0,3.4,17.9,560.0,74.46,58.97
2018,5,12,8,15,892.5,75.0,3.3,18.45,608.5,76.65,60.51
2018,5,12,8,30,909.0,77.0,3.2,19.0,657.0,78.71,61.93
2018,5,12,8,45,921.5,79.0,3.1,19.6,702.0,80.53,63.14
2018,5,12,9,0,934.0,81.0,3.0,20.2,747.0,82.22,64.24
2018,5,12,9,15,939.5,84.5,2.95,20.55,785.5,84.41,65.83
2018,5,12,9,30,945.0,88.0,2.9,20.9,824.0,86.39,67.25
2018,5,12,9,45,947.5,91.5,2.85,21.25,856.0,107.99,66.4
2018,5,12,10,0,950.0,95.0,2.8,21.6,888.0,167.98,92.33
2018,5,12,10,15,955.0,96.5,2.85,21.8,915.0,227.7,133.26
2018,5,12,10,30,960.0,98.0,2.9,22.0,942.0,287.89,182.0
2018,5,12,10,45,963.0,98.5,2.9,22.25,961.5,347.14,233.02
2018,5,12,11,0,966.0,99.0,2.9,22.5,981.0,406.17,284.41
2018,5,12,11,15,967.5,99.5,2.95,22.65,993.0,464.16,334.55
2018,5,12,11,30,969.0,100.0,3.0,22.8,1005.0,521.33,382.88
2018,5,12,11,45,969.5,99.5,3.05,22.95,1009.0,576.28,428.23
2018,5,12,12,0,970.0,99.0,3.1,23.1,1013.0,629.83,471.24
2018,5,12,12,15,964.0,102.5,3.2,23.2,1008.5,680.79,511.38
2018,5,12,12,30,958.0,106.0,3.3,23.3,1004.0,729.5,548.89
2018,5,12,12,45,949.0,109.5,3.4,23.35,991.0,773.63,582.46
2018,5,12,13,0,940.0,113.0,3.5,23.4,978.0,814.86,613.02
2018,5,12,13,15,936.0,113.0,3.65,23.4,960.0,854.02,640.86
2018,5,12,13,30,932.0,113.0,3.8,23.4,942.0,890.19,666.66
2018,5,12,13,45,925.5,111.5,3.95,23.4,916.0,919.65,687.96
2018,5,12,14,0,919.0,110.0,4.1,23.4,890.0,945.6,707.02
2018,5,12,14,15,909.5,109.0,4.25,23.15,857.0,965.7,722.97
2018,5,12,14,30,900.0,108.0,4.4,22.9,824.0,982.05,736.61
2018,5,12,14,45,888.5,106.5,4.6,22.7,785.5,992.19,746.78
2018,5,12,15,0,877.0,105.0,4.8,22.5,747.0,998.52,754.85
2018,5,12,15,15,863.5,102.5,4.8,22.5,704.0,997.98,756.16
2018,5,12,15,30,850.0,100.0,4.8,22.5,661.0,1007.07,764.31
2018,5,12,15,45,830.5,97.5,5.15,21.45,613.0,993.02,762.65
2018,5,12,16,0,811.0,95.0,5.5,20.4,565.0,975.34,758.26
2018,5,12,16,15,786.0,92.0,5.55,19.65,514.5,947.98,743.77
2018,5,12,16,30,761.0,89.0,5.6,18.9,464.0,917.42,726.74
2018,5,12,16,45,729.0,85.0,5.65,18.1,412.0,875.64,701.14
2018,5,12,17,0,697.0,81.0,5.7,17.3,360.0,838.72,678.45
2018,5,12,17,15,654.0,76.0,5.5,16.55,308.5,781.2,637.81
2018,5,12,17,30,611.0,71.0,5.3,15.8,257.0,722.56,594.88
2018,5,12,17,45,549.0,64.0,5.05,15.0,207.5,642.81,533.25
2018,5,12,18,0,487.0,57.0,4.8,14.2,158.0,563.8,469.25
2018,5,12,18,15,392.0,47.5,4.4,13.55,114.5,454.33,376.75
2018,5,12,18,30,297.0,38.0,4.0,12.9,71.0,349.02,282.17
2018,5,12,18,45,179.5,24.5,3.6,12.3,41.5,215.6,110.33
2018,5,12,19,0,62.0,11.0,3.2,11.7,12.0,56.11,0.0
2018,5,12,19,15,31.0,5.5,3.05,11.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,9.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,7.65,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,5,13,4,45,4.5,1.5,2.55,8.45,1.5,0.0,0.0
2018,5,13,5,0,9.0,3.0,2.7,8.7,3.0,2.36,0.0
2018,5,13,5,15,57.0,13.5,2.95,9.15,18.0,10.62,0.0
2018,5,13,5,30,105.0,24.0,3.2,9.6,33.0,18.11,8.98
2018,5,13,5,45,157.5,36.0,3.45,10.0,59.5,26.98,18.21
2018,5,13,6,0,210.0,48.0,3.7,10.4,86.0,35.73,26.5
2018,5,13,6,15,141.5,59.5,3.75,10.7,88.5,44.03,34.23
2018,5,13,6,30,73.0,71.0,3.8,11.0,91.0,52.85,42.25
2018,5,13,6,45,39.0,95.0,3.85,11.35,106.0,69.74,57.33
2018,5,13,7,0,5.0,119.0,3.9,11.7,121.0,87.06,72.54
2018,5,13,7,15,13.5,144.5,3.85,12.1,150.5,104.54,87.64
2018,5,13,7,30,22.0,170.0,3.8,12.5,180.0,121.82,102.31
2018,5,13,7,45,129.0,194.5,3.75,12.95,265.5,129.76,108.65
2018,5,13,8,0,236.0,219.0,3.7,13.4,351.0,139.16,116.18
2018,5,13,8,15,491.5,176.0,3.65,13.85,481.0,114.16,94.07
2018,5,13,8,30,747.0,133.0,3.6,14.3,611.0,92.67,75.14
2018,5,13,8,45,795.5,124.0,3.6,14.75,664.5,94.71,76.57
2018,5,13,9,0,844.0,115.0,3.6,15.2,718.0,89.33,71.63
2018,5,13,9,15,861.5,114.0,3.6,15.6,758.5,98.06,78.79
2018,5,13,9,30,879.0,113.0,3.6,16.0,799.0,97.48,78.01
2018,5,13,9,45,895.5,110.0,3.65,16.45,834.5,116.47,74.52
2018,5,13,10,0,912.0,107.0,3.7,16.9,870.0,171.69,98.27
2018,5,13,10,15,918.5,108.0,3.8,17.2,897.0,229.26,138.7
2018,5,13,10,30,925.0,109.0,3.9,17.5,924.0,287.47,186.81
2018,5,13,10,45,930.0,109.0,3.95,17.8,944.0,345.09,237.46
2018,5,13,11,0,935.0,109.0,4.0,18.1,964.0,402.72,288.72
2018,5,13,11,15,937.0,110.0,4.1,18.3,976.5,459.6,339.03
2018,5,13,11,30,939.0,111.0,4.2,18.5,989.0,515.8,387.71
2018,5,13,11,45,940.0,111.0,4.35,18.7,994.0,569.93,433.78
2018,5,13,12,0,941.0,111.0,4.5,18.9,999.0,622.83,477.77
2018,5,13,12,15,935.5,114.0,4.6,18.9,994.5,672.47,518.44
2018,5,13,12,30,930.0,117.0,4.7,18.9,990.0,719.96,556.61
2018,5,13,12,45,921.0,121.0,4.8,18.9,977.5,763.41,591.05
2018,5,13,13,0,912.0,125.0,4.9,18.9,965.0,804.08,622.89
2018,5,13,13,15,908.0,124.5,5.0,18.75,947.5,842.01,651.25
2018,5,13,13,30,904.0,124.0,5.1,18.6,930.0,877.0,677.53
2018,5,13,13,45,898.0,123.0,5.15,18.4,905.0,906.71,699.99
2018,5,13,14,0,892.0,122.0,5.2,18.2,880.0,933.06,720.21
2018,5,13,14,15,885.0,119.5,5.25,17.95,848.5,953.59,736.63
2018,5,13,14,30,878.0,117.0,5.3,17.7,817.0,970.49,750.7
2018,5,13,14,45,868.5,115.0,5.3,17.45,780.0,981.84,760.72
2018,5,13,15,0,859.0,113.0,5.3,17.2,743.0,989.49,768.36
2018,5,13,15,15,845.0,110.5,5.3,17.2,700.5,1002.22,779.07
2018,5,13,15,30,831.0,108.0,5.3,17.2,658.0,997.47,777.57
2018,5,13,15,45,815.0,104.5,5.25,16.5,611.5,985.78,773.14
2018,5,13,16,0,799.0,101.0,5.2,15.8,565.0,970.47,766.26
2018,5,13,16,15,778.5,96.0,5.15,15.35,515.5,945.31,751.53
2018,5,13,16,30,758.0,91.0,5.1,14.9,466.0,916.9,734.36
2018,5,13,16,45,729.0,86.0,5.0,14.4,414.5,876.93,708.17
2018,5,13,17,0,700.0,81.0,4.9,13.9,363.0,841.7,685.04
2018,5,13,17,15,658.5,75.5,4.75,13.4,311.5,784.91,644.44
2018,5,13,17,30,617.0,70.0,4.6,12.9,260.0,726.96,601.62
2018,5,13,17,45,556.0,63.5,4.45,12.35,210.5,648.73,540.99
2018,5,13,18,0,495.0,57.0,4.3,11.8,161.0,571.15,477.95
2018,5,13,18,15,401.5,47.5,4.1,11.3,117.0,462.82,386.43
2018,5,13,18,30,308.0,38.0,3.9,10.8,73.0,358.7,292.96
2018,5,13,18,45,188.0,25.0,3.65,10.3,43.0,224.42,127.63
2018,5,13,19,0,68.0,12.0,3.4,9.8,13.0,61.52,0.0
2018,5,13,19,15,34.0,6.0,3.3,9.6,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,8.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,7.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,7.25,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,7.1,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.0,2.85,7.15,2.0,0.0,0.0
2018,5,14,5,0,17.0,4.0,2.8,7.2,4.0,3.15,0.0
2018,5,14,5,15,111.0,18.0,2.9,7.45,27.0,14.16,0.0
2018,5,14,5,30,205.0,32.0,3.0,7.7,50.0,24.26,14.35
2018,5,14,5,45,285.5,42.0,3.1,8.0,85.0,31.97,22.86
2018,5,14,6,0,366.0,52.0,3.2,8.3,120.0,41.67,32.13
2018,5,14,6,15,239.5,56.0,3.15,8.7,106.0,41.39,32.12
2018,5,14,6,30,113.0,60.0,3.1,9.1,92.0,44.16,34.69
2018,5,14,6,45,59.0,86.0,3.1,9.55,103.0,62.89,51.56
2018,5,14,7,0,5.0,112.0,3.1,10.0,114.0,82.6,69.02
2018,5,14,7,15,6.5,132.0,3.05,10.5,135.0,96.59,81.08
2018,5,14,7,30,8.0,152.0,3.0,11.0,156.0,110.45,92.84
2018,5,14,7,45,9.0,165.5,3.0,11.5,170.5,120.1,100.75
2018,5,14,8,0,10.0,179.0,3.0,12.0,185.0,129.67,108.5
2018,5,14,8,15,46.5,201.5,3.0,12.45,231.0,138.6,115.64
2018,5,14,8,30,83.0,224.0,3.0,12.9,277.0,152.8,127.23
2018,5,14,8,45,171.0,238.0,3.05,13.4,357.5,154.83,128.35
2018,5,14,9,0,259.0,252.0,3.1,13.9,438.0,152.1,125.47
2018,5,14,9,15,286.0,280.0,3.2,14.3,495.5,165.07,135.95
2018,5,14,9,30,313.0,308.0,3.3,14.7,553.0,177.32,145.74
2018,5,14,9,45,349.5,322.5,3.4,15.15,606.5,195.19,146.8
2018,5,14,10,0,386.0,337.0,3.5,15.6,660.0,221.79,158.51
2018,5,14,10,15,539.0,283.5,3.65,15.9,750.5,252.52,173.89
2018,5,14,10,30,692.0,230.0,3.8,16.2,841.0,292.57,200.76
2018,5,14,10,45,799.0,178.5,3.95,16.5,899.0,345.17,242.87
2018,5,14,11,0,906.0,127.0,4.1,16.8,957.0,404.41,292.28
2018,5,14,11,15,909.0,127.5,4.25,16.95,969.5,460.03,341.79
2018,5,14,11,30,912.0,128.0,4.4,17.1,982.0,515.12,389.97
2018,5,14,11,45,914.0,127.5,4.55,17.25,987.0,568.33,435.61
2018,5,14,12,0,916.0,127.0,4.7,17.4,992.0,620.47,479.32
2018,5,14,12,15,914.0,128.0,4.8,17.4,989.0,669.91,520.1
2018,5,14,12,30,912.0,129.0,4.9,17.4,986.0,717.52,558.64
2018,5,14,12,45,908.5,129.0,5.0,17.4,975.0,761.22,593.62
2018,5,14,13,0,905.0,129.0,5.1,17.4,964.0,802.44,626.22
2018,5,14,13,15,902.0,127.5,5.15,17.25,946.5,840.13,654.49
2018,5,14,13,30,899.0,126.0,5.2,17.1,929.0,874.9,680.54
2018,5,14,13,45,894.0,124.5,5.25,16.95,904.5,904.88,703.21
2018,5,14,14,0,889.0,123.0,5.3,16.8,880.0,931.54,723.66
2018,5,14,14,15,882.5,120.5,5.3,16.55,849.0,952.45,740.11
2018,5,14,14,30,876.0,118.0,5.3,16.3,818.0,969.76,754.21
2018,5,14,14,45,866.5,116.0,5.35,16.05,781.0,981.07,764.6
2018,5,14,15,0,857.0,114.0,5.4,15.8,744.0,988.69,772.61
2018,5,14,15,15,843.0,111.5,5.4,15.8,701.5,1001.46,783.43
2018,5,14,15,30,829.0,109.0,5.4,15.8,659.0,996.69,781.9
2018,5,14,15,45,812.5,105.5,5.35,15.05,612.5,984.47,777.19
