Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,3,1,15,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,7,3,4,45,36.5,5.5,2.8,10.0,6.5,0.0,0.0
2018,7,3,5,0,73.0,11.0,3.0,10.3,13.0,8.65,0.0
2018,7,3,5,15,193.0,24.0,3.05,10.8,42.0,18.32,4.55
2018,7,3,5,30,313.0,37.0,3.1,11.3,71.0,30.44,20.52
2018,7,3,5,45,406.0,46.0,3.15,11.8,113.5,37.62,27.73
2018,7,3,6,0,499.0,55.0,3.2,12.3,156.0,44.87,34.59
2018,7,3,6,15,559.5,62.0,3.15,12.8,204.5,50.29,39.6
2018,7,3,6,30,620.0,69.0,3.1,13.3,253.0,55.71,44.42
2018,7,3,6,45,662.0,74.0,3.05,13.8,303.5,59.42,47.57
2018,7,3,7,0,704.0,79.0,3.0,14.3,354.0,63.11,50.6
2018,7,3,7,15,736.5,83.0,2.95,14.95,406.0,71.33,57.52
2018,7,3,7,30,769.0,87.0,2.9,15.6,458.0,74.27,59.72
2018,7,3,7,45,794.0,89.5,2.9,16.25,508.0,75.95,60.8
2018,7,3,8,0,819.0,92.0,2.9,16.9,558.0,77.61,61.85
2018,7,3,8,15,838.5,94.0,2.9,17.5,606.5,78.76,62.48
2018,7,3,8,30,858.0,96.0,2.9,18.1,655.0,88.83,70.71
2018,7,3,8,45,874.0,97.0,2.9,18.75,699.5,89.77,71.12
2018,7,3,9,0,890.0,98.0,2.9,19.4,744.0,90.61,71.45
2018,7,3,9,15,888.5,106.0,2.95,19.9,780.0,94.52,74.43
2018,7,3,9,30,887.0,114.0,3.0,20.4,816.0,97.99,77.01
2018,7,3,9,45,879.5,124.0,3.05,20.95,845.0,120.65,77.53
2018,7,3,10,0,872.0,134.0,3.1,21.5,874.0,177.13,102.73
2018,7,3,10,15,882.0,133.5,3.25,21.9,903.0,230.81,138.65
2018,7,3,10,30,892.0,133.0,3.4,22.3,932.0,285.56,182.19
2018,7,3,10,45,901.0,131.5,3.55,22.75,954.5,340.39,228.78
2018,7,3,11,0,910.0,130.0,3.7,23.2,977.0,395.77,276.62
2018,7,3,11,15,915.0,129.0,3.8,23.45,991.5,450.23,323.67
2018,7,3,11,30,920.0,128.0,3.9,23.7,1006.0,504.45,369.62
2018,7,3,11,45,924.5,127.0,4.05,23.95,1014.0,558.0,414.03
2018,7,3,12,0,929.0,126.0,4.2,24.2,1022.0,610.91,456.81
2018,7,3,12,15,922.5,129.5,4.35,24.25,1019.0,659.38,495.64
2018,7,3,12,30,916.0,133.0,4.5,24.3,1016.0,705.93,532.3
2018,7,3,12,45,906.0,138.0,4.6,24.35,1005.0,749.01,565.57
2018,7,3,13,0,896.0,143.0,4.7,24.4,994.0,789.53,596.42
2018,7,3,13,15,894.5,141.0,4.85,24.35,979.0,828.5,625.88
2018,7,3,13,30,893.0,139.0,5.0,24.3,964.0,864.82,652.4
2018,7,3,13,45,890.5,136.5,5.1,24.2,942.5,897.01,675.96
2018,7,3,14,0,888.0,134.0,5.2,24.1,921.0,926.12,697.51
2018,7,3,14,15,882.5,131.0,5.25,23.85,892.0,948.81,714.87
2018,7,3,14,30,877.0,128.0,5.3,23.6,863.0,968.03,730.04
2018,7,3,14,45,869.5,125.0,5.35,23.35,828.5,981.81,741.66
2018,7,3,15,0,862.0,122.0,5.4,23.1,794.0,991.98,751.03
2018,7,3,15,15,850.0,119.5,5.4,23.1,753.5,1008.95,764.18
2018,7,3,15,30,838.0,117.0,5.4,23.1,713.0,1007.96,765.11
2018,7,3,15,45,824.5,113.5,5.35,22.35,669.0,1000.65,763.85
2018,7,3,16,0,811.0,110.0,5.3,21.6,625.0,989.74,760.26
2018,7,3,16,15,795.5,105.0,5.2,21.15,578.0,971.55,750.4
2018,7,3,16,30,780.0,100.0,5.1,20.7,531.0,950.04,738.25
2018,7,3,16,45,757.0,95.5,5.05,20.2,481.5,918.37,719.29
2018,7,3,17,0,734.0,91.0,5.0,19.7,432.0,890.87,703.13
2018,7,3,17,15,702.5,85.5,4.9,19.1,381.0,844.74,672.88
2018,7,3,17,30,671.0,80.0,4.8,18.5,330.0,796.82,640.56
2018,7,3,17,45,627.0,74.0,4.7,17.9,280.0,734.93,596.49
2018,7,3,18,0,583.0,68.0,4.6,17.3,230.0,672.56,550.24
2018,7,3,18,15,518.0,60.5,4.45,16.7,183.0,589.38,485.17
2018,7,3,18,30,453.0,53.0,4.3,16.1,136.0,507.82,418.24
2018,7,3,18,45,357.0,42.5,4.15,15.45,96.0,399.71,326.57
2018,7,3,19,0,261.0,32.0,4.0,14.8,56.0,297.77,227.66
2018,7,3,19,15,150.0,19.5,3.9,14.35,31.5,166.39,0.0
2018,7,3,19,30,39.0,7.0,3.8,13.9,7.0,33.38,0.0
2018,7,3,19,45,19.5,3.5,3.75,13.45,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,9.35,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,7,4,4,45,40.5,5.5,2.85,9.55,6.5,0.0,0.0
2018,7,4,5,0,81.0,11.0,3.1,9.9,13.0,8.65,0.0
2018,7,4,5,15,208.5,23.5,3.3,10.4,42.5,19.37,4.47
2018,7,4,5,30,336.0,36.0,3.5,10.9,72.0,29.73,19.88
2018,7,4,5,45,378.0,39.5,3.7,11.45,100.0,32.17,22.92
2018,7,4,6,0,420.0,43.0,3.9,12.0,128.0,34.81,25.62
2018,7,4,6,15,210.0,48.0,3.85,12.5,90.5,35.56,26.42
2018,7,4,6,30,0.0,53.0,3.8,13.0,53.0,40.56,30.9
2018,7,4,6,45,2.0,78.5,3.8,13.55,79.5,59.51,47.71
2018,7,4,7,0,4.0,104.0,3.8,14.1,106.0,77.54,63.42
2018,7,4,7,15,84.0,136.5,3.8,14.6,177.0,95.34,78.68
2018,7,4,7,30,164.0,169.0,3.8,15.1,248.0,116.1,96.26
2018,7,4,7,45,253.0,186.0,3.75,15.65,322.5,122.11,100.85
2018,7,4,8,0,342.0,203.0,3.7,16.2,397.0,132.93,109.54
2018,7,4,8,15,404.0,207.5,3.7,16.7,456.0,129.02,105.63
2018,7,4,8,30,466.0,212.0,3.7,17.2,515.0,131.03,106.82
2018,7,4,8,45,564.5,193.5,3.75,17.75,585.5,120.2,97.16
2018,7,4,9,0,663.0,175.0,3.8,18.3,656.0,109.37,87.61
2018,7,4,9,15,784.5,137.5,3.85,18.8,736.5,98.61,78.21
2018,7,4,9,30,906.0,100.0,3.9,19.3,817.0,91.42,71.87
2018,7,4,9,45,907.0,105.5,3.95,19.8,849.0,111.7,71.06
2018,7,4,10,0,908.0,111.0,4.0,20.3,881.0,168.37,95.35
2018,7,4,10,15,917.0,110.5,4.1,20.7,909.5,223.56,132.42
2018,7,4,10,30,926.0,110.0,4.2,21.1,938.0,279.72,177.48
2018,7,4,10,45,934.0,108.5,4.3,21.45,960.5,335.78,225.77
2018,7,4,11,0,942.0,107.0,4.4,21.8,983.0,392.25,275.3
2018,7,4,11,15,947.0,106.0,4.5,22.05,998.0,448.06,324.18
2018,7,4,11,30,952.0,105.0,4.6,22.3,1013.0,503.56,371.91
2018,7,4,11,45,956.0,103.5,4.7,22.5,1020.5,557.72,417.59
2018,7,4,12,0,960.0,102.0,4.8,22.7,1028.0,611.05,461.48
2018,7,4,12,15,960.5,102.0,4.9,22.75,1028.0,662.31,503.03
2018,7,4,12,30,961.0,102.0,5.0,22.8,1028.0,712.01,542.51
2018,7,4,12,45,960.0,101.5,5.1,22.8,1020.0,758.47,578.99
2018,7,4,13,0,959.0,101.0,5.2,22.8,1012.0,802.69,613.16
2018,7,4,13,15,958.0,99.5,5.2,22.75,997.0,843.58,642.33
2018,7,4,13,30,957.0,98.0,5.2,22.7,982.0,881.72,669.48
2018,7,4,13,45,955.5,95.5,5.2,22.6,960.5,915.56,693.73
2018,7,4,14,0,954.0,93.0,5.2,22.5,939.0,946.21,715.8
2018,7,4,14,15,950.0,91.0,5.2,22.35,910.5,971.75,734.55
2018,7,4,14,30,946.0,89.0,5.2,22.2,882.0,993.77,751.03
2018,7,4,14,45,940.0,87.0,5.2,22.0,847.5,1010.28,764.04
2018,7,4,15,0,934.0,85.0,5.2,21.8,813.0,1023.1,774.72
2018,7,4,15,15,924.0,83.5,5.2,21.8,772.5,1028.8,780.11
2018,7,4,15,30,914.0,82.0,5.2,21.8,732.0,1030.76,783.17
2018,7,4,15,45,903.5,79.5,5.15,21.15,688.0,1027.34,784.35
2018,7,4,16,0,893.0,77.0,5.1,20.5,644.0,1020.27,783.2
2018,7,4,16,15,879.0,74.0,5.05,20.0,596.5,1005.47,776.34
2018,7,4,16,30,865.0,71.0,5.0,19.5,549.0,987.29,767.21
2018,7,4,16,45,844.5,69.0,4.95,19.0,499.0,960.69,752.07
2018,7,4,17,0,824.0,67.0,4.9,18.5,449.0,931.34,734.81
2018,7,4,17,15,796.5,63.5,4.8,17.85,397.5,901.99,717.26
2018,7,4,17,30,769.0,60.0,4.7,17.2,346.0,858.59,688.77
2018,7,4,17,45,729.0,56.0,4.6,16.55,294.5,800.77,648.46
2018,7,4,18,0,689.0,52.0,4.5,15.9,243.0,742.03,605.64
2018,7,4,18,15,629.0,47.0,4.2,15.25,194.5,663.44,544.09
2018,7,4,18,30,569.0,42.0,3.9,14.6,146.0,585.75,480.49
2018,7,4,18,45,471.5,35.0,3.65,13.95,104.0,486.49,395.92
2018,7,4,19,0,374.0,28.0,3.4,13.3,62.0,384.94,293.61
2018,7,4,19,15,220.0,17.5,3.25,12.95,34.5,216.65,0.0
2018,7,4,19,30,66.0,7.0,3.1,12.6,7.0,52.7,0.0
2018,7,4,19,45,33.0,3.5,3.0,12.2,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,7,5,4,45,68.5,5.5,1.85,8.15,7.0,0.0,0.0
2018,7,5,5,0,137.0,11.0,2.0,8.6,14.0,8.65,0.0
2018,7,5,5,15,287.0,20.5,2.25,9.3,45.0,17.01,2.58
2018,7,5,5,30,437.0,30.0,2.5,10.0,76.0,25.16,15.99
2018,7,5,5,45,524.0,36.0,2.7,10.75,120.0,32.93,23.66
2018,7,5,6,0,611.0,42.0,2.9,11.5,164.0,38.63,29.11
2018,7,5,6,15,666.0,46.5,2.9,12.15,213.5,42.92,33.09
2018,7,5,6,30,721.0,51.0,2.9,12.8,263.0,47.28,36.96
2018,7,5,6,45,758.5,54.0,2.9,13.4,314.5,50.28,39.51
2018,7,5,7,0,796.0,57.0,2.9,14.0,366.0,58.94,46.98
2018,7,5,7,15,822.0,59.5,2.8,14.7,417.5,62.14,49.51
2018,7,5,7,30,848.0,62.0,2.7,15.4,469.0,65.26,51.91
2018,7,5,7,45,867.0,64.0,2.6,16.05,519.0,67.8,53.78
2018,7,5,8,0,886.0,66.0,2.5,16.7,569.0,70.24,55.55
2018,7,5,8,15,900.0,68.5,2.4,17.4,616.5,72.77,57.38
2018,7,5,8,30,914.0,71.0,2.3,18.1,664.0,75.17,59.07
2018,7,5,8,45,925.5,72.5,2.2,18.75,708.0,76.73,60.07
2018,7,5,9,0,937.0,74.0,2.1,19.4,752.0,78.17,60.96
2018,7,5,9,15,946.5,75.0,2.0,20.1,791.5,79.12,61.44
2018,7,5,9,30,956.0,76.0,1.9,20.8,831.0,79.97,61.84
2018,7,5,9,45,963.5,76.0,1.8,21.5,865.0,97.56,59.21
2018,7,5,10,0,971.0,76.0,1.7,22.2,899.0,154.82,81.72
2018,7,5,10,15,975.5,77.0,1.7,22.85,926.5,213.19,120.22
2018,7,5,10,30,980.0,78.0,1.7,23.5,954.0,272.05,166.55
2018,7,5,10,45,983.0,79.0,1.65,24.15,975.0,330.75,215.75
2018,7,5,11,0,986.0,80.0,1.6,24.8,996.0,389.35,265.3
2018,7,5,11,15,988.5,79.5,1.65,25.3,1009.5,446.43,313.37
2018,7,5,11,30,991.0,79.0,1.7,25.8,1023.0,502.87,359.72
2018,7,5,11,45,991.5,79.5,1.75,26.35,1029.5,558.16,403.71
2018,7,5,12,0,992.0,80.0,1.8,26.9,1036.0,612.24,445.33
2018,7,5,12,15,988.0,83.0,1.95,27.2,1035.0,664.08,485.03
2018,7,5,12,30,984.0,86.0,2.1,27.5,1034.0,713.99,522.34
2018,7,5,12,45,978.0,89.0,2.2,27.85,1024.5,760.38,555.94
2018,7,5,13,0,972.0,92.0,2.3,28.2,1015.0,804.24,586.77
2018,7,5,13,15,969.5,91.5,2.45,28.35,999.5,845.09,614.48
2018,7,5,13,30,967.0,91.0,2.6,28.5,984.0,883.1,640.28
2018,7,5,13,45,963.5,89.5,2.75,28.6,961.5,916.32,663.08
2018,7,5,14,0,960.0,88.0,2.9,28.7,939.0,946.26,683.83
2018,7,5,14,15,954.5,87.0,3.0,28.65,910.0,971.49,701.66
2018,7,5,14,30,949.0,86.0,3.1,28.6,881.0,993.17,717.37
2018,7,5,14,45,942.5,84.0,3.2,28.5,846.0,1009.22,729.77
2018,7,5,15,0,936.0,82.0,3.3,28.4,811.0,1021.54,739.99
2018,7,5,15,15,926.5,80.5,3.3,28.4,771.0,1027.72,745.37
2018,7,5,15,30,917.0,79.0,3.3,28.4,731.0,1030.17,748.57
2018,7,5,15,45,905.0,76.5,3.35,27.95,686.0,1025.18,748.89
2018,7,5,16,0,893.0,74.0,3.4,27.5,641.0,1016.53,747.03
2018,7,5,16,15,877.5,71.5,3.4,27.1,593.0,1000.77,740.07
2018,7,5,16,30,862.0,69.0,3.4,26.7,545.0,981.66,730.98
2018,7,5,16,45,842.0,66.0,3.35,26.25,494.5,954.19,716.02
2018,7,5,17,0,822.0,63.0,3.3,25.8,444.0,923.89,698.97
2018,7,5,17,15,793.0,60.0,3.2,25.1,392.5,882.16,673.99
2018,7,5,17,30,764.0,57.0,3.1,24.4,341.0,849.62,654.77
2018,7,5,17,45,719.5,54.0,2.95,23.7,289.5,789.13,614.33
2018,7,5,18,0,675.0,51.0,2.8,23.0,238.0,727.94,571.71
2018,7,5,18,15,506.5,41.5,2.6,21.85,166.0,551.21,441.02
2018,7,5,18,30,338.0,32.0,2.4,20.7,94.0,377.07,305.47
2018,7,5,18,45,256.0,25.0,2.15,19.6,64.0,289.72,232.89
2018,7,5,19,0,174.0,18.0,1.9,18.5,34.0,208.84,155.7
2018,7,5,19,15,100.0,10.5,2.25,18.1,18.5,115.01,0.0
2018,7,5,19,30,26.0,3.0,2.6,17.7,3.0,20.96,0.0
2018,7,5,19,45,13.0,1.5,2.9,17.35,1.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.75,13.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.8,13.5,1.0,0.79,0.0
2018,7,6,5,15,0.0,3.5,2.85,13.75,3.5,2.64,0.0
2018,7,6,5,30,0.0,6.0,2.9,14.0,6.0,4.54,0.0
2018,7,6,5,45,0.0,7.0,2.95,14.25,7.0,5.3,0.0
2018,7,6,6,0,0.0,8.0,3.0,14.5,8.0,6.06,0.0
2018,7,6,6,15,0.0,11.5,2.9,14.85,11.5,8.73,2.17
2018,7,6,6,30,0.0,15.0,2.8,15.2,15.0,11.4,4.57
2018,7,6,6,45,0.5,29.5,2.75,15.55,29.5,22.49,14.46
2018,7,6,7,0,1.0,44.0,2.7,15.9,44.0,33.65,24.29
2018,7,6,7,15,24.0,110.0,2.7,16.4,121.0,80.69,65.41
2018,7,6,7,30,47.0,176.0,2.7,16.9,198.0,121.43,100.15
2018,7,6,7,45,24.0,144.5,2.75,17.35,156.0,103.38,84.11
2018,7,6,8,0,1.0,113.0,2.8,17.8,114.0,85.7,68.56
2018,7,6,8,15,4.0,134.0,2.65,18.45,137.0,100.67,80.91
2018,7,6,8,30,7.0,155.0,2.5,19.1,160.0,115.41,92.86
2018,7,6,8,45,3.5,112.0,2.4,19.7,114.5,85.69,67.37
2018,7,6,9,0,0.0,69.0,2.3,20.3,69.0,53.2,39.67
2018,7,6,9,15,0.0,74.0,2.25,21.1,74.0,57.13,42.77
2018,7,6,9,30,0.0,79.0,2.2,21.9,79.0,61.07,45.82
2018,7,6,9,45,39.5,142.0,2.15,22.65,175.5,103.01,76.17
2018,7,6,10,0,79.0,205.0,2.1,23.4,272.0,141.59,103.51
2018,7,6,10,15,139.5,256.0,2.2,24.45,379.0,188.92,136.2
2018,7,6,10,30,200.0,307.0,2.3,25.5,486.0,230.45,164.74
2018,7,6,10,45,467.0,248.5,2.35,26.6,679.0,280.96,194.16
2018,7,6,11,0,734.0,190.0,2.4,27.7,872.0,366.76,253.25
2018,7,6,11,15,808.0,158.0,2.55,28.4,919.0,421.99,296.87
2018,7,6,11,30,882.0,126.0,2.7,29.1,966.0,483.52,345.12
2018,7,6,11,45,894.5,120.5,2.85,29.8,977.5,536.28,386.89
2018,7,6,12,0,907.0,115.0,3.0,30.5,989.0,589.0,427.5
2018,7,6,12,15,906.5,114.5,3.15,30.65,987.5,637.11,464.75
2018,7,6,12,30,906.0,114.0,3.3,30.8,986.0,683.68,500.05
2018,7,6,12,45,925.5,101.5,3.45,31.0,986.0,733.07,536.72
2018,7,6,13,0,945.0,89.0,3.6,31.2,986.0,781.11,571.56
2018,7,6,13,15,884.5,122.5,3.75,31.2,951.5,804.27,587.82
2018,7,6,13,30,824.0,156.0,3.9,31.2,917.0,833.86,608.61
2018,7,6,13,45,794.0,170.0,4.05,31.15,889.0,856.46,624.87
2018,7,6,14,0,764.0,184.0,4.2,31.1,861.0,874.66,638.34
2018,7,6,14,15,806.5,155.5,4.3,30.9,849.5,915.83,667.4
2018,7,6,14,30,849.0,127.0,4.4,30.7,838.0,939.87,685.05
2018,7,6,14,45,882.0,102.5,4.5,30.5,814.5,970.3,707.17
2018,7,6,15,0,915.0,78.0,4.6,30.3,791.0,996.2,726.42
2018,7,6,15,15,905.5,76.5,4.6,30.3,751.5,1001.97,731.51
2018,7,6,15,30,896.0,75.0,4.6,30.3,712.0,1004.08,734.51
2018,7,6,15,45,884.5,73.0,4.6,29.45,668.5,999.95,736.09
2018,7,6,16,0,873.0,71.0,4.6,28.6,625.0,992.27,735.49
2018,7,6,16,15,844.5,73.0,4.6,27.9,575.0,968.95,724.0
2018,7,6,16,30,816.0,75.0,4.6,27.2,525.0,942.7,710.6
2018,7,6,16,45,784.5,74.0,4.55,26.55,473.5,919.09,698.34
2018,7,6,17,0,753.0,73.0,4.5,25.9,422.0,880.58,675.51
2018,7,6,17,15,739.5,66.5,4.4,25.05,375.5,850.17,658.26
2018,7,6,17,30,726.0,60.0,4.3,24.2,329.0,817.22,638.52
2018,7,6,17,45,673.0,57.0,4.2,23.35,277.5,749.38,592.29
2018,7,6,18,0,620.0,54.0,4.1,22.5,226.0,681.25,543.88
2018,7,6,18,15,527.5,50.5,4.0,21.8,176.0,584.92,471.02
2018,7,6,18,30,435.0,47.0,3.9,21.1,126.0,485.7,392.32
2018,7,6,18,45,345.5,37.5,3.85,20.4,88.5,385.39,308.79
2018,7,6,19,0,256.0,28.0,3.8,19.7,51.0,291.49,217.2
2018,7,6,19,15,157.5,17.0,3.75,19.35,28.5,168.48,0.0
2018,7,6,19,30,59.0,6.0,3.7,19.0,6.0,46.95,0.0
2018,7,6,19,45,29.5,3.0,3.7,18.65,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.7,18.3,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.65,18.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.6,17.8,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.5,17.55,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.35,17.1,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,7,4,45,54.5,4.5,2.25,12.6,5.5,0.0,0.0
2018,7,7,5,0,109.0,9.0,2.5,12.8,11.0,7.08,0.0
2018,7,7,5,15,266.5,18.5,2.55,13.3,41.5,15.29,0.04
2018,7,7,5,30,424.0,28.0,2.6,13.8,72.0,25.53,15.88
2018,7,7,5,45,512.0,34.0,2.65,14.3,115.0,31.11,21.66
2018,7,7,6,0,600.0,40.0,2.7,14.8,158.0,36.85,27.1
2018,7,7,6,15,655.0,44.5,2.7,15.65,207.0,41.17,31.04
2018,7,7,6,30,710.0,49.0,2.7,16.5,256.0,45.55,34.87
2018,7,7,6,45,747.5,52.0,2.7,17.35,307.0,48.58,37.37
2018,7,7,7,0,785.0,55.0,2.7,18.2,358.0,57.27,44.73
2018,7,7,7,15,812.0,58.0,2.75,19.1,409.5,60.85,47.51
2018,7,7,7,30,839.0,61.0,2.8,20.0,461.0,64.34,50.16
2018,7,7,7,45,859.0,63.5,2.85,20.95,511.5,67.24,52.25
2018,7,7,8,0,879.0,66.0,2.9,21.9,562.0,70.03,54.22
2018,7,7,8,15,894.0,67.5,3.0,22.65,609.5,71.94,55.47
2018,7,7,8,30,909.0,69.0,3.1,23.4,657.0,73.74,56.63
2018,7,7,8,45,920.5,70.0,3.2,24.15,700.5,75.02,57.35
2018,7,7,9,0,932.0,71.0,3.3,24.9,744.0,76.19,57.99
2018,7,7,9,15,940.5,73.0,3.4,25.5,783.5,77.76,59.0
2018,7,7,9,30,949.0,75.0,3.5,26.1,823.0,79.17,59.89
2018,7,7,9,45,955.5,76.5,3.6,26.7,857.0,94.84,57.73
2018,7,7,10,0,962.0,78.0,3.7,27.3,891.0,152.47,79.34
2018,7,7,10,15,967.5,78.0,3.8,27.7,918.5,210.0,116.45
2018,7,7,10,30,973.0,78.0,3.9,28.1,946.0,268.12,161.82
2018,7,7,10,45,974.0,80.5,3.95,28.5,967.0,326.9,211.22
2018,7,7,11,0,975.0,83.0,4.0,28.9,988.0,385.39,261.22
2018,7,7,11,15,980.0,81.5,4.1,29.1,1002.5,442.35,309.87
2018,7,7,11,30,985.0,80.0,4.2,29.3,1017.0,498.91,357.28
2018,7,7,11,45,986.0,79.5,4.3,29.45,1023.5,553.56,402.22
2018,7,7,12,0,987.0,79.0,4.4,29.6,1030.0,607.01,445.07
2018,7,7,12,15,982.0,83.0,4.45,29.7,1028.5,658.85,485.52
2018,7,7,12,30,977.0,87.0,4.5,29.8,1027.0,708.72,523.5
2018,7,7,12,45,962.5,96.0,4.55,29.95,1015.5,753.82,557.01
2018,7,7,13,0,948.0,105.0,4.6,30.1,1004.0,795.95,587.69
2018,7,7,13,15,836.0,163.0,4.7,30.05,946.5,810.6,597.86
2018,7,7,13,30,724.0,221.0,4.8,30.0,889.0,815.98,601.22
2018,7,7,13,45,630.0,266.5,4.85,29.95,838.0,809.83,596.66
2018,7,7,14,0,536.0,312.0,4.9,29.9,787.0,793.77,585.06
2018,7,7,14,15,458.0,306.5,5.0,29.7,703.0,741.97,550.37
2018,7,7,14,30,380.0,301.0,5.1,29.5,619.0,683.66,510.42
2018,7,7,14,45,397.5,297.0,5.15,29.25,617.5,713.22,533.61
2018,7,7,15,0,415.0,293.0,5.2,29.0,616.0,741.52,555.63
2018,7,7,15,15,428.0,268.5,5.2,29.0,586.5,743.14,558.7
2018,7,7,15,30,441.0,244.0,5.2,29.0,557.0,741.99,560.09
2018,7,7,15,45,644.5,165.5,5.35,28.2,591.0,884.13,667.65
2018,7,7,16,0,848.0,87.0,5.5,27.4,625.0,986.62,742.76
2018,7,7,16,15,812.5,89.0,5.5,26.65,572.0,969.48,734.77
2018,7,7,16,30,777.0,91.0,5.5,25.9,519.0,936.31,716.24
2018,7,7,16,45,786.5,78.5,5.5,25.2,477.0,927.32,714.5
2018,7,7,17,0,796.0,66.0,5.5,24.5,435.0,914.19,709.64
2018,7,7,17,15,778.0,61.0,5.4,23.6,386.5,880.66,689.88
2018,7,7,17,30,760.0,56.0,5.3,22.7,338.0,844.68,667.77
2018,7,7,17,45,719.5,52.0,5.2,21.8,287.0,786.65,628.27
2018,7,7,18,0,679.0,48.0,5.1,20.9,236.0,727.86,586.36
2018,7,7,18,15,626.5,43.5,4.95,20.05,189.5,657.24,532.53
2018,7,7,18,30,574.0,39.0,4.8,19.2,143.0,587.29,475.89
2018,7,7,18,45,482.5,33.0,4.65,18.35,102.0,483.97,389.04
2018,7,7,19,0,391.0,27.0,4.5,17.5,61.0,398.01,297.37
2018,7,7,19,15,229.0,16.5,4.45,17.0,33.5,221.84,0.0
2018,7,7,19,30,67.0,6.0,4.4,16.5,6.0,52.7,0.0
2018,7,7,19,45,33.5,3.0,4.35,16.0,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,8,4,45,55.5,4.5,3.65,10.65,5.5,0.0,0.0
2018,7,8,5,0,111.0,9.0,3.7,10.8,11.0,7.08,0.0
2018,7,8,5,15,271.0,18.5,3.75,11.4,41.5,15.32,0.0
2018,7,8,5,30,431.0,28.0,3.8,12.0,72.0,25.57,15.97
2018,7,8,5,45,518.0,34.0,3.8,12.6,115.0,31.15,21.83
2018,7,8,6,0,605.0,40.0,3.8,13.2,158.0,36.89,27.3
2018,7,8,6,15,659.0,44.0,3.8,14.1,206.5,40.8,30.9
2018,7,8,6,30,713.0,48.0,3.8,15.0,255.0,44.79,34.4
2018,7,8,6,45,749.0,52.0,3.75,15.9,306.0,48.6,37.61
2018,7,8,7,0,785.0,56.0,3.7,16.8,357.0,52.38,40.7
2018,7,8,7,15,811.0,58.5,3.75,17.55,408.0,61.15,48.09
2018,7,8,7,30,837.0,61.0,3.8,18.3,459.0,64.27,50.46
2018,7,8,7,45,855.5,64.0,3.85,19.05,509.0,67.48,52.88
2018,7,8,8,0,874.0,67.0,3.9,19.8,559.0,70.56,55.16
2018,7,8,8,15,888.0,69.0,3.95,20.55,606.0,72.74,56.65
2018,7,8,8,30,902.0,71.0,4.0,21.3,653.0,74.8,58.04
2018,7,8,8,45,913.5,72.0,4.1,22.05,696.5,76.05,58.73
2018,7,8,9,0,925.0,73.0,4.2,22.8,740.0,77.18,59.35
2018,7,8,9,15,931.0,76.5,4.25,23.4,779.0,79.5,60.99
2018,7,8,9,30,937.0,80.0,4.3,24.0,818.0,81.6,62.44
2018,7,8,9,45,941.0,83.0,4.4,24.6,851.0,96.43,60.56
2018,7,8,10,0,945.0,86.0,4.5,25.2,884.0,153.94,82.14
2018,7,8,10,15,950.5,87.0,4.55,25.6,912.0,211.25,119.28
2018,7,8,10,30,956.0,88.0,4.6,26.0,940.0,269.17,164.81
2018,7,8,10,45,960.0,88.5,4.65,26.35,961.5,326.79,213.68
2018,7,8,11,0,964.0,89.0,4.7,26.7,983.0,384.41,263.54
2018,7,8,11,15,966.5,90.0,4.8,26.9,997.5,441.58,312.99
2018,7,8,11,30,969.0,91.0,4.9,27.1,1012.0,498.2,361.11
2018,7,8,11,45,971.0,90.0,4.95,27.3,1019.0,552.48,406.25
2018,7,8,12,0,973.0,89.0,5.0,27.5,1026.0,605.68,449.38
2018,7,8,12,15,973.0,89.0,5.1,27.55,1025.5,657.14,490.54
2018,7,8,12,30,973.0,89.0,5.2,27.6,1025.0,706.94,529.55
2018,7,8,12,45,971.0,89.5,5.3,27.6,1017.0,753.85,565.82
2018,7,8,13,0,969.0,90.0,5.4,27.6,1009.0,798.47,599.55
2018,7,8,13,15,966.0,89.5,5.45,27.5,993.5,838.91,628.33
2018,7,8,13,30,963.0,89.0,5.5,27.4,978.0,876.49,655.1
2018,7,8,13,45,959.0,88.0,5.55,27.35,955.5,909.71,678.76
2018,7,8,14,0,955.0,87.0,5.6,27.3,933.0,939.68,700.25
2018,7,8,14,15,949.5,86.0,5.6,27.05,904.0,964.9,718.89
2018,7,8,14,30,944.0,85.0,5.6,26.8,875.0,986.59,735.27
2018,7,8,14,45,936.5,83.5,5.6,26.6,840.0,1002.23,747.56
2018,7,8,15,0,929.0,82.0,5.6,26.4,805.0,1014.16,757.53
2018,7,8,15,15,919.0,81.0,5.6,26.4,765.0,1020.47,763.28
2018,7,8,15,30,909.0,80.0,5.6,26.4,725.0,1023.07,766.73
2018,7,8,15,45,897.0,77.5,5.6,25.7,680.5,1018.19,767.45
2018,7,8,16,0,885.0,75.0,5.6,25.0,636.0,1009.67,765.86
2018,7,8,16,15,869.5,73.0,5.6,24.5,588.5,994.7,759.31
2018,7,8,16,30,854.0,71.0,5.6,24.0,541.0,976.45,750.54
2018,7,8,16,45,834.0,68.0,5.55,23.45,491.0,949.2,735.18
2018,7,8,17,0,814.0,65.0,5.5,22.9,441.0,919.15,717.65
2018,7,8,17,15,786.0,61.5,5.45,22.15,390.0,889.48,700.56
2018,7,8,17,30,758.0,58.0,5.4,21.4,339.0,845.86,672.59
2018,7,8,17,45,719.0,54.5,5.3,20.6,288.5,790.02,634.24
2018,7,8,18,0,680.0,51.0,5.2,19.8,238.0,733.22,593.35
2018,7,8,18,15,621.5,45.5,5.1,18.95,190.0,655.64,534.05
2018,7,8,18,30,563.0,40.0,5.0,18.1,142.0,579.11,472.07
2018,7,8,18,45,469.0,33.0,4.85,17.3,100.5,482.41,389.66
2018,7,8,19,0,375.0,26.0,4.7,16.5,59.0,384.38,287.62
2018,7,8,19,15,219.0,16.0,4.7,15.95,32.5,177.83,0.0
2018,7,8,19,30,63.0,6.0,4.7,15.4,6.0,49.86,0.0
2018,7,8,19,45,31.5,3.0,4.7,14.85,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,7,9,4,45,52.0,5.0,3.5,10.45,5.5,0.0,0.0
2018,7,9,5,0,104.0,10.0,3.6,10.6,11.0,7.87,0.0
2018,7,9,5,15,261.0,19.0,3.6,11.25,40.5,15.74,0.0
2018,7,9,5,30,418.0,28.0,3.6,11.9,70.0,23.46,14.11
2018,7,9,5,45,507.5,34.0,3.6,12.5,112.5,31.09,21.77
2018,7,9,6,0,597.0,40.0,3.6,13.1,155.0,36.83,27.24
2018,7,9,6,15,651.5,45.0,3.55,14.0,204.0,41.53,31.57
2018,7,9,6,30,706.0,50.0,3.5,14.9,253.0,46.28,35.75
2018,7,9,6,45,743.0,53.5,3.5,15.8,304.0,49.65,38.56
2018,7,9,7,0,780.0,57.0,3.5,16.7,355.0,53.04,41.3
2018,7,9,7,15,806.5,59.5,3.4,17.55,406.0,61.74,48.61
2018,7,9,7,30,833.0,62.0,3.3,18.4,457.0,64.86,50.95
2018,7,9,7,45,851.5,64.5,3.2,19.25,506.5,67.71,53.03
2018,7,9,8,0,870.0,67.0,3.1,20.1,556.0,70.45,54.99
2018,7,9,8,15,884.5,69.0,3.05,21.05,603.0,72.64,56.44
2018,7,9,8,30,899.0,71.0,3.0,22.0,650.0,74.71,57.79
2018,7,9,8,45,909.5,73.0,2.9,22.95,693.5,76.54,58.92
2018,7,9,9,0,920.0,75.0,2.8,23.9,737.0,78.23,59.93
2018,7,9,9,15,927.5,77.5,2.85,24.8,776.0,79.97,61.0
2018,7,9,9,30,935.0,80.0,2.9,25.7,815.0,81.54,61.93
2018,7,9,9,45,939.5,82.5,2.9,26.65,848.0,94.76,59.6
2018,7,9,10,0,944.0,85.0,2.9,27.6,881.0,151.99,80.04
2018,7,9,10,15,948.5,86.0,2.9,28.45,908.5,209.11,116.09
2018,7,9,10,30,953.0,87.0,2.9,29.3,936.0,266.73,160.21
2018,7,9,10,45,956.0,88.5,2.95,30.2,957.0,324.54,207.72
2018,7,9,11,0,959.0,90.0,3.0,31.1,978.0,382.29,255.85
2018,7,9,11,15,961.5,90.5,3.05,31.55,992.5,438.93,303.11
2018,7,9,11,30,964.0,91.0,3.1,32.0,1007.0,495.01,348.86
2018,7,9,11,45,965.0,91.0,3.2,32.45,1013.5,549.27,392.12
2018,7,9,12,0,966.0,91.0,3.3,32.9,1020.0,602.41,433.26
2018,7,9,12,15,966.0,91.5,3.45,33.05,1020.0,654.0,472.82
2018,7,9,12,30,966.0,92.0,3.6,33.2,1020.0,703.99,510.29
2018,7,9,12,45,965.0,91.0,3.75,33.35,1012.0,750.22,544.42
2018,7,9,13,0,964.0,90.0,3.9,33.5,1004.0,794.16,576.13
2018,7,9,13,15,961.5,90.0,4.1,33.4,989.0,835.28,604.67
2018,7,9,13,30,959.0,90.0,4.3,33.3,974.0,873.63,631.38
2018,7,9,13,45,955.0,89.0,4.45,33.2,952.0,906.81,654.52
2018,7,9,14,0,951.0,88.0,4.6,33.1,930.0,936.74,675.62
2018,7,9,14,15,945.5,87.0,4.75,32.8,901.0,961.94,694.38
2018,7,9,14,30,940.0,86.0,4.9,32.5,872.0,983.62,711.42
2018,7,9,14,45,933.0,84.5,5.05,32.2,837.5,999.74,725.03
2018,7,9,15,0,926.0,83.0,5.2,31.9,803.0,1012.18,736.47
2018,7,9,15,15,916.0,82.0,5.2,31.9,763.5,1018.52,742.06
2018,7,9,15,30,906.0,81.0,5.2,31.9,724.0,1021.17,745.44
2018,7,9,15,45,895.0,78.0,5.45,31.05,679.5,1016.75,748.84
2018,7,9,16,0,884.0,75.0,5.7,30.2,635.0,1008.67,749.84
2018,7,9,16,15,869.5,72.0,5.75,29.5,587.5,993.48,744.24
2018,7,9,16,30,855.0,69.0,5.8,28.8,540.0,974.91,736.36
2018,7,9,16,45,835.5,66.0,5.85,28.15,490.0,948.12,722.5
2018,7,9,17,0,816.0,63.0,5.9,27.5,440.0,918.5,706.4
2018,7,9,17,15,788.5,60.0,5.8,26.55,389.0,889.96,690.67
2018,7,9,17,30,761.0,57.0,5.7,25.6,338.0,847.52,664.24
2018,7,9,17,45,723.0,53.0,5.65,24.65,287.5,791.86,627.17
2018,7,9,18,0,685.0,49.0,5.6,23.7,237.0,735.28,587.49
2018,7,9,18,15,626.5,44.0,5.45,22.75,189.0,658.33,529.38
2018,7,9,18,30,568.0,39.0,5.3,21.8,141.0,582.44,468.62
2018,7,9,18,45,475.0,32.5,5.1,20.85,100.0,477.52,380.87
2018,7,9,19,0,382.0,26.0,4.9,19.9,59.0,389.91,286.78
2018,7,9,19,15,223.5,16.0,4.85,19.35,32.5,181.27,0.0
2018,7,9,19,30,65.0,6.0,4.8,18.8,6.0,51.31,0.0
2018,7,9,19,45,32.5,3.0,4.75,18.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.65,17.55,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.55,17.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.65,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.75,16.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,7,10,4,45,58.5,4.5,2.35,12.45,5.0,0.0,0.0
2018,7,10,5,0,117.0,9.0,2.7,12.7,10.0,7.08,0.0
2018,7,10,5,15,281.5,17.5,2.95,13.2,40.0,14.52,0.0
2018,7,10,5,30,446.0,26.0,3.2,13.7,70.0,23.84,14.22
2018,7,10,5,45,533.0,32.0,3.45,14.2,113.5,29.51,20.19
2018,7,10,6,0,620.0,38.0,3.7,14.7,157.0,35.32,25.71
2018,7,10,6,15,674.5,42.0,3.65,15.55,206.0,39.31,29.38
2018,7,10,6,30,729.0,46.0,3.6,16.4,255.0,43.39,32.96
2018,7,10,6,45,766.0,49.0,3.55,17.25,306.5,51.4,39.88
2018,7,10,7,0,803.0,52.0,3.5,18.1,358.0,55.29,43.03
2018,7,10,7,15,829.5,54.5,3.4,19.2,410.0,58.59,45.54
2018,7,10,7,30,856.0,57.0,3.3,20.3,462.0,61.8,47.93
2018,7,10,7,45,875.0,59.5,3.2,21.4,512.5,64.78,50.07
2018,7,10,8,0,894.0,62.0,3.1,22.5,563.0,67.65,52.09
2018,7,10,8,15,908.5,63.5,3.0,23.45,611.0,69.63,53.36
2018,7,10,8,30,923.0,65.0,2.9,24.4,659.0,71.51,54.55
2018,7,10,8,45,934.5,67.0,2.85,25.35,703.5,73.52,55.83
2018,7,10,9,0,946.0,69.0,2.8,26.3,748.0,75.39,57.0
2018,7,10,9,15,952.0,71.5,2.75,27.15,787.0,77.23,58.17
2018,7,10,9,30,958.0,74.0,2.7,28.0,826.0,78.91,59.19
2018,7,10,9,45,962.5,77.5,2.7,28.85,861.0,91.7,57.36
2018,7,10,10,0,967.0,81.0,2.7,29.7,896.0,150.8,77.95
2018,7,10,10,15,972.5,82.0,2.75,30.2,924.5,209.39,114.49
2018,7,10,10,30,978.0,83.0,2.8,30.7,953.0,268.6,159.58
2018,7,10,10,45,981.5,83.5,2.85,31.15,974.5,327.36,207.93
2018,7,10,11,0,985.0,84.0,2.9,31.6,996.0,386.06,257.14
2018,7,10,11,15,987.5,84.5,3.05,31.8,1010.5,444.1,305.88
2018,7,10,11,30,990.0,85.0,3.2,32.0,1025.0,501.55,353.23
2018,7,10,11,45,991.0,85.5,3.3,32.2,1032.5,557.47,398.19
2018,7,10,12,0,992.0,86.0,3.4,32.4,1040.0,612.25,441.05
2018,7,10,12,15,991.0,86.5,3.6,32.3,1039.0,664.48,481.83
2018,7,10,12,30,990.0,87.0,3.8,32.2,1038.0,714.93,520.5
2018,7,10,12,45,988.0,87.5,3.95,32.15,1030.0,762.69,556.28
2018,7,10,13,0,986.0,88.0,4.1,32.1,1022.0,808.1,589.52
2018,7,10,13,15,982.5,88.0,4.25,31.8,1006.0,849.35,618.57
2018,7,10,13,30,979.0,88.0,4.4,31.5,990.0,887.68,645.73
2018,7,10,13,45,974.5,87.0,4.55,31.25,967.0,921.13,669.59
2018,7,10,14,0,970.0,86.0,4.7,31.0,944.0,951.24,691.45
2018,7,10,14,15,964.5,85.0,4.85,30.55,915.0,976.99,711.53
2018,7,10,14,30,959.0,84.0,5.0,30.1,886.0,999.15,729.5
2018,7,10,14,45,952.0,82.5,5.15,29.7,851.0,1015.69,743.85
2018,7,10,15,0,945.0,81.0,5.3,29.3,816.0,1028.48,755.97
2018,7,10,15,15,935.5,79.5,5.3,29.3,775.5,1035.02,761.77
2018,7,10,15,30,926.0,78.0,5.3,29.3,735.0,1037.78,765.28
2018,7,10,15,45,914.5,76.5,5.45,28.1,690.5,1034.79,770.09
2018,7,10,16,0,903.0,75.0,5.6,26.9,646.0,1028.16,772.59
2018,7,10,16,15,888.5,72.5,5.65,26.05,598.0,1013.66,767.97
2018,7,10,16,30,874.0,70.0,5.7,25.2,550.0,995.76,761.03
2018,7,10,16,45,854.0,67.0,5.75,24.4,499.5,968.4,747.19
2018,7,10,17,0,834.0,64.0,5.8,23.6,449.0,938.15,731.01
2018,7,10,17,15,806.0,61.0,5.75,22.6,397.0,908.93,715.09
2018,7,10,17,30,778.0,58.0,5.7,21.6,345.0,865.7,688.21
2018,7,10,17,45,738.5,54.0,5.6,20.55,293.5,808.25,649.37
2018,7,10,18,0,699.0,50.0,5.5,19.5,242.0,749.85,607.84
2018,7,10,18,15,639.5,45.0,5.4,18.6,193.0,671.54,547.91
2018,7,10,18,30,580.0,40.0,5.3,17.7,144.0,594.16,485.08
2018,7,10,18,45,482.0,33.5,5.15,16.8,102.0,484.27,391.95
2018,7,10,19,0,384.0,27.0,5.0,15.9,60.0,392.06,291.33
2018,7,10,19,15,223.5,16.5,4.95,15.35,33.0,181.73,0.0
2018,7,10,19,30,63.0,6.0,4.9,14.8,6.0,49.9,0.0
2018,7,10,19,45,31.5,3.0,4.85,14.3,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.45,12.45,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,7,11,4,45,52.0,4.5,2.5,10.35,5.0,0.0,0.0
2018,7,11,5,0,104.0,9.0,2.6,10.6,10.0,7.08,0.0
2018,7,11,5,15,263.0,18.0,2.7,11.2,39.0,14.92,0.0
2018,7,11,5,30,422.0,27.0,2.8,11.8,68.0,24.67,14.94
2018,7,11,5,45,512.5,33.5,2.85,12.4,111.0,30.7,21.39
2018,7,11,6,0,603.0,40.0,2.9,13.0,154.0,36.88,27.28
2018,7,11,6,15,659.5,44.0,2.85,13.65,203.0,40.79,30.94
2018,7,11,6,30,716.0,48.0,2.8,14.3,252.0,44.8,34.53
2018,7,11,6,45,753.5,51.0,2.7,15.0,303.0,47.87,37.12
2018,7,11,7,0,791.0,54.0,2.6,15.7,354.0,56.51,44.55
2018,7,11,7,15,817.5,57.0,2.55,16.5,406.0,60.12,47.41
2018,7,11,7,30,844.0,60.0,2.5,17.3,458.0,63.64,50.13
2018,7,11,7,45,864.0,62.0,2.45,18.1,508.0,66.23,52.02
2018,7,11,8,0,884.0,64.0,2.4,18.9,558.0,68.74,53.81
2018,7,11,8,15,899.0,65.5,2.35,19.75,606.0,70.69,55.09
2018,7,11,8,30,914.0,67.0,2.3,20.6,654.0,72.54,56.29
2018,7,11,8,45,925.5,69.0,2.3,21.45,698.5,74.5,57.57
2018,7,11,9,0,937.0,71.0,2.3,22.3,743.0,76.32,58.74
2018,7,11,9,15,943.0,74.0,2.3,23.1,782.0,78.42,60.14
2018,7,11,9,30,949.0,77.0,2.3,23.9,821.0,80.32,61.38
2018,7,11,9,45,951.5,81.0,2.3,24.75,854.5,91.77,59.43
2018,7,11,10,0,954.0,85.0,2.3,25.6,888.0,150.41,79.73
2018,7,11,10,15,959.5,85.5,2.35,26.35,916.0,208.07,115.78
2018,7,11,10,30,965.0,86.0,2.4,27.1,944.0,266.34,160.45
2018,7,11,10,45,969.0,87.0,2.45,27.85,966.0,324.91,208.85
2018,7,11,11,0,973.0,88.0,2.5,28.6,988.0,383.5,258.07
2018,7,11,11,15,975.5,88.5,2.65,29.1,1002.5,441.0,306.44
2018,7,11,11,30,978.0,89.0,2.8,29.6,1017.0,497.94,353.33
2018,7,11,11,45,979.5,88.5,2.9,30.15,1023.5,552.93,397.32
2018,7,11,12,0,981.0,88.0,3.0,30.7,1030.0,606.8,439.14
2018,7,11,12,15,981.0,88.0,3.15,31.0,1030.0,658.82,479.01
2018,7,11,12,30,981.0,88.0,3.3,31.3,1030.0,709.16,516.67
2018,7,11,12,45,980.0,87.5,3.45,31.65,1022.0,756.47,551.28
2018,7,11,13,0,979.0,87.0,3.6,32.0,1014.0,801.49,583.31
2018,7,11,13,15,976.5,87.0,3.75,32.0,999.0,843.25,611.89
2018,7,11,13,30,974.0,87.0,3.9,32.0,984.0,882.19,638.56
2018,7,11,13,45,970.0,86.0,4.05,32.0,961.5,915.92,661.82
2018,7,11,14,0,966.0,85.0,4.2,32.0,939.0,946.35,683.0
2018,7,11,14,15,960.5,84.0,4.35,31.75,910.0,972.0,701.89
2018,7,11,14,30,955.0,83.0,4.5,31.5,881.0,994.08,718.63
2018,7,11,14,45,947.5,82.0,4.65,31.25,846.0,1010.61,731.96
2018,7,11,15,0,940.0,81.0,4.8,31.0,811.0,1023.42,743.41
2018,7,11,15,15,930.0,79.5,4.8,31.0,770.5,1029.43,748.77
2018,7,11,15,30,920.0,78.0,4.8,31.0,730.0,1031.67,751.88
2018,7,11,15,45,907.0,76.5,5.0,29.9,685.0,1027.14,755.86
2018,7,11,16,0,894.0,75.0,5.2,28.8,640.0,1018.98,757.52
2018,7,11,16,15,876.5,73.0,5.25,27.95,591.5,1002.08,751.37
2018,7,11,16,30,859.0,71.0,5.3,27.1,543.0,981.86,742.95
2018,7,11,16,45,837.0,68.5,5.3,26.25,492.0,953.32,728.28
2018,7,11,17,0,815.0,66.0,5.3,25.4,441.0,922.02,711.38
2018,7,11,17,15,785.0,63.0,5.2,24.3,389.5,891.18,694.4
2018,7,11,17,30,755.0,60.0,5.1,23.2,338.0,846.37,666.6
2018,7,11,17,45,712.5,56.0,5.0,22.15,286.5,786.53,626.35
2018,7,11,18,0,670.0,52.0,4.9,21.1,235.0,725.89,583.47
2018,7,11,18,15,607.0,47.0,4.7,20.15,187.0,645.04,521.87
2018,7,11,18,30,544.0,42.0,4.5,19.2,139.0,574.22,464.51
2018,7,11,18,45,443.5,34.5,4.3,18.25,97.5,464.03,372.16
2018,7,11,19,0,343.0,27.0,4.1,17.3,56.0,358.78,262.93
2018,7,11,19,15,197.5,16.5,4.05,16.85,31.0,162.14,0.0
2018,7,11,19,30,52.0,6.0,4.0,16.4,6.0,4.72,0.0
2018,7,11,19,45,26.0,3.0,3.9,15.9,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,12,4,45,29.0,4.0,2.35,11.65,4.0,0.0,0.0
2018,7,12,5,0,58.0,8.0,2.5,11.8,8.0,6.29,0.0
2018,7,12,5,15,180.5,19.0,2.6,12.4,33.5,15.63,0.0
2018,7,12,5,30,303.0,30.0,2.7,13.0,59.0,24.72,14.78
2018,7,12,5,45,395.5,38.5,2.75,13.6,99.0,31.63,22.06
2018,7,12,6,0,488.0,47.0,2.8,14.2,139.0,38.61,28.66
2018,7,12,6,15,527.5,56.0,2.85,14.9,182.5,45.51,34.97
2018,7,12,6,30,567.0,65.0,2.9,15.6,226.0,52.24,40.93
2018,7,12,6,45,622.5,69.0,2.9,16.3,277.5,55.39,43.56
2018,7,12,7,0,678.0,73.0,2.9,17.0,329.0,58.64,46.18
2018,7,12,7,15,715.5,75.5,2.95,17.8,380.5,65.54,51.89
2018,7,12,7,30,753.0,78.0,3.0,18.6,432.0,67.65,53.34
2018,7,12,7,45,774.5,81.5,3.0,19.35,480.5,70.14,55.11
2018,7,12,8,0,796.0,85.0,3.0,20.1,529.0,72.54,56.79
2018,7,12,8,15,812.5,88.0,3.05,20.95,575.5,74.39,57.97
2018,7,12,8,30,829.0,91.0,3.1,21.8,622.0,85.08,66.58
2018,7,12,8,45,825.5,100.5,3.15,22.65,660.0,81.12,62.83
2018,7,12,9,0,822.0,110.0,3.2,23.5,698.0,85.67,66.23
2018,7,12,9,15,783.0,136.5,3.25,24.15,722.0,98.45,76.46
2018,7,12,9,30,744.0,163.0,3.3,24.8,746.0,101.09,78.24
2018,7,12,9,45,713.5,186.0,3.35,25.4,764.5,116.0,90.07
2018,7,12,10,0,683.0,209.0,3.4,26.0,783.0,171.15,105.09
2018,7,12,10,15,551.0,290.0,3.45,26.4,763.0,244.25,160.31
2018,7,12,10,30,419.0,371.0,3.5,26.8,743.0,297.66,205.73
2018,7,12,10,45,402.0,385.5,3.55,27.15,749.5,334.55,235.55
2018,7,12,11,0,385.0,400.0,3.6,27.5,756.0,380.28,272.05
2018,7,12,11,15,551.0,313.5,3.6,27.8,831.5,416.83,298.5
2018,7,12,11,30,717.0,227.0,3.6,28.1,907.0,469.87,338.96
2018,7,12,11,45,767.5,197.5,3.6,28.4,930.0,521.32,379.71
2018,7,12,12,0,818.0,168.0,3.6,28.7,953.0,575.54,421.89
2018,7,12,12,15,767.0,199.5,3.65,29.05,935.5,615.19,452.29
2018,7,12,12,30,716.0,231.0,3.7,29.4,918.0,655.45,481.78
2018,7,12,12,45,765.0,197.5,3.75,29.75,926.0,700.48,515.41
2018,7,12,13,0,814.0,164.0,3.8,30.1,934.0,751.3,552.45
2018,7,12,13,15,752.0,202.0,3.9,30.15,904.5,774.9,569.03
2018,7,12,13,30,690.0,240.0,4.0,30.2,875.0,802.68,587.86
2018,7,12,13,45,725.0,212.5,4.1,30.25,865.5,841.83,616.71
2018,7,12,14,0,760.0,185.0,4.2,30.3,856.0,870.16,637.56
2018,7,12,14,15,803.5,150.5,4.25,29.8,839.5,906.61,664.1
2018,7,12,14,30,847.0,116.0,4.3,29.3,823.0,925.93,679.28
2018,7,12,14,45,841.0,112.0,4.35,28.8,789.5,939.5,690.93
2018,7,12,15,0,835.0,108.0,4.4,28.3,756.0,949.55,700.46
2018,7,12,15,15,823.0,106.0,4.4,28.3,717.0,952.28,703.64
2018,7,12,15,30,811.0,104.0,4.4,28.3,678.0,965.03,713.76
2018,7,12,15,45,797.0,101.0,4.6,26.95,635.5,957.7,715.42
2018,7,12,16,0,783.0,98.0,4.8,25.6,593.0,946.92,715.53
2018,7,12,16,15,749.5,100.0,4.85,24.75,544.0,919.0,701.14
2018,7,12,16,30,716.0,102.0,4.9,23.9,495.0,894.38,688.96
2018,7,12,16,45,708.0,93.0,4.95,23.0,450.5,872.92,678.91
2018,7,12,17,0,700.0,84.0,5.0,22.1,406.0,842.52,662.12
2018,7,12,17,15,661.5,80.5,4.95,21.25,356.0,798.79,634.34
2018,7,12,17,30,623.0,77.0,4.9,20.4,306.0,747.74,600.23
2018,7,12,17,45,542.0,74.5,4.85,19.55,252.0,656.51,534.04
2018,7,12,18,0,461.0,72.0,4.8,18.7,198.0,566.21,465.84
2018,7,12,18,15,402.0,62.0,4.65,18.2,155.5,488.5,403.71
2018,7,12,18,30,343.0,52.0,4.5,17.7,113.0,407.05,335.77
2018,7,12,18,45,260.0,40.5,4.35,17.25,78.5,314.84,255.89
2018,7,12,19,0,177.0,29.0,4.2,16.8,44.0,227.29,165.38
2018,7,12,19,15,98.5,16.5,4.1,16.6,24.0,87.39,0.0
2018,7,12,19,30,20.0,4.0,4.0,16.4,4.0,3.15,0.0
2018,7,12,19,45,10.0,2.0,3.85,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
