Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,23,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,13,4,45,3.0,1.5,3.2,13.85,1.5,0.0,0.0
2018,7,13,5,0,6.0,3.0,3.2,13.9,3.0,2.36,0.0
2018,7,13,5,15,3.0,10.0,3.25,14.25,10.0,7.61,0.0
2018,7,13,5,30,0.0,17.0,3.3,14.6,17.0,12.94,4.91
2018,7,13,5,45,0.0,30.0,3.3,14.95,30.0,22.91,14.32
2018,7,13,6,0,0.0,43.0,3.3,15.3,43.0,32.83,23.41
2018,7,13,6,15,0.0,51.5,3.3,15.7,51.5,39.36,29.39
2018,7,13,6,30,0.0,60.0,3.3,16.1,60.0,45.87,35.21
2018,7,13,6,45,82.0,92.5,3.3,16.55,123.5,67.31,54.02
2018,7,13,7,0,164.0,125.0,3.3,17.0,187.0,89.02,72.76
2018,7,13,7,15,152.5,153.0,3.3,17.6,217.0,105.84,86.89
2018,7,13,7,30,141.0,181.0,3.3,18.2,247.0,121.94,100.16
2018,7,13,7,45,82.5,184.5,3.3,18.75,224.0,127.92,104.65
2018,7,13,8,0,24.0,188.0,3.3,19.3,201.0,135.54,110.49
2018,7,13,8,15,16.0,176.0,3.3,19.95,185.0,128.75,104.13
2018,7,13,8,30,8.0,164.0,3.3,20.6,169.0,121.35,97.36
2018,7,13,8,45,70.0,230.5,3.35,21.25,280.0,156.59,126.1
2018,7,13,9,0,132.0,297.0,3.4,21.9,391.0,182.66,146.78
2018,7,13,9,15,159.5,332.5,3.45,22.65,452.5,199.52,159.66
2018,7,13,9,30,187.0,368.0,3.5,23.4,514.0,215.41,171.63
2018,7,13,9,45,198.0,381.0,3.6,24.1,542.0,223.07,176.97
2018,7,13,10,0,209.0,394.0,3.7,24.8,570.0,249.75,181.72
2018,7,13,10,15,247.0,390.0,3.75,25.45,604.5,258.6,184.3
2018,7,13,10,30,285.0,386.0,3.8,26.1,639.0,288.02,204.52
2018,7,13,10,45,550.0,271.0,3.85,26.7,773.5,305.73,209.99
2018,7,13,11,0,815.0,156.0,3.9,27.3,908.0,366.78,252.26
2018,7,13,11,15,827.0,151.5,3.95,27.7,925.0,419.49,296.59
2018,7,13,11,30,839.0,147.0,4.0,28.1,942.0,470.96,339.32
2018,7,13,11,45,801.5,172.5,4.1,28.5,936.5,520.87,380.02
2018,7,13,12,0,764.0,198.0,4.2,28.9,931.0,565.92,415.71
2018,7,13,12,15,752.0,200.0,4.2,29.1,921.0,605.98,447.02
2018,7,13,12,30,740.0,202.0,4.2,29.3,911.0,643.82,475.88
2018,7,13,12,45,713.0,215.5,4.2,29.55,894.5,683.68,504.87
2018,7,13,13,0,686.0,229.0,4.2,29.8,878.0,715.62,527.71
2018,7,13,13,15,760.0,188.0,4.25,29.85,896.0,769.44,567.84
2018,7,13,13,30,834.0,147.0,4.3,29.9,914.0,818.61,603.44
2018,7,13,13,45,762.0,179.0,4.3,29.95,867.0,834.6,614.4
2018,7,13,14,0,690.0,211.0,4.3,30.0,820.0,841.17,618.49
2018,7,13,14,15,752.0,171.0,4.3,29.85,815.0,878.79,645.76
2018,7,13,14,30,814.0,131.0,4.3,29.7,810.0,923.18,676.58
2018,7,13,14,45,837.0,114.0,4.35,29.6,787.0,937.54,687.46
2018,7,13,15,0,860.0,97.0,4.4,29.5,764.0,962.21,705.57
2018,7,13,15,15,849.0,95.0,4.4,29.5,725.0,966.02,709.37
2018,7,13,15,30,838.0,93.0,4.4,29.5,686.0,966.28,711.12
2018,7,13,15,45,824.5,90.5,4.45,28.85,643.0,959.93,710.74
2018,7,13,16,0,811.0,88.0,4.5,28.2,600.0,950.17,708.23
2018,7,13,16,15,794.0,85.5,4.55,27.6,554.0,946.44,709.81
2018,7,13,16,30,777.0,83.0,4.6,27.0,508.0,926.63,700.51
2018,7,13,16,45,753.5,79.5,4.65,26.45,459.5,895.91,683.58
2018,7,13,17,0,730.0,76.0,4.7,25.9,411.0,862.52,664.45
2018,7,13,17,15,698.5,72.0,4.8,25.0,361.5,818.14,638.08
2018,7,13,17,30,667.0,68.0,4.9,24.1,312.0,771.9,609.27
2018,7,13,17,45,623.0,63.0,4.95,23.25,263.5,717.49,572.56
2018,7,13,18,0,579.0,58.0,5.0,22.4,215.0,657.02,529.25
2018,7,13,18,15,515.5,51.5,4.95,21.45,169.5,577.06,468.1
2018,7,13,18,30,452.0,45.0,4.9,20.5,124.0,499.05,405.04
2018,7,13,18,45,355.5,36.5,4.9,19.55,86.5,393.6,316.2
2018,7,13,19,0,259.0,28.0,4.9,18.6,49.0,291.03,209.89
2018,7,13,19,15,146.0,16.5,4.85,18.1,27.0,123.29,0.0
2018,7,13,19,30,33.0,5.0,4.8,17.6,5.0,3.93,0.0
2018,7,13,19,45,16.5,2.5,4.75,17.05,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,16.25,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,14,4,45,21.5,3.0,3.95,12.7,3.0,0.0,0.0
2018,7,14,5,0,43.0,6.0,4.0,12.8,6.0,4.72,0.0
2018,7,14,5,15,168.5,17.5,4.05,13.25,31.0,14.37,0.0
2018,7,14,5,30,294.0,29.0,4.1,13.7,56.0,23.9,13.74
2018,7,14,5,45,388.5,37.0,4.2,14.15,95.0,30.4,20.87
2018,7,14,6,0,483.0,45.0,4.3,14.6,134.0,37.02,27.16
2018,7,14,6,15,545.0,51.0,4.3,15.15,180.5,41.89,31.69
2018,7,14,6,30,607.0,57.0,4.3,15.7,227.0,46.8,36.08
2018,7,14,6,45,649.5,61.5,4.35,16.3,276.0,54.56,42.83
2018,7,14,7,0,692.0,66.0,4.4,16.9,325.0,58.4,45.99
2018,7,14,7,15,723.0,69.5,4.35,17.65,375.0,61.28,48.21
2018,7,14,7,30,754.0,73.0,4.3,18.4,425.0,64.13,50.36
2018,7,14,7,45,776.5,76.5,4.3,19.1,474.0,66.76,52.29
2018,7,14,8,0,799.0,80.0,4.3,19.8,523.0,69.3,54.12
2018,7,14,8,15,817.5,82.0,4.35,20.45,570.0,79.15,62.17
2018,7,14,8,30,836.0,84.0,4.4,21.1,617.0,81.04,63.4
2018,7,14,8,45,849.5,85.5,4.4,21.8,660.0,82.38,64.15
2018,7,14,9,0,863.0,87.0,4.4,22.5,703.0,83.58,64.8
2018,7,14,9,15,873.5,89.0,4.5,23.05,742.0,84.86,65.57
2018,7,14,9,30,884.0,91.0,4.6,23.6,781.0,85.99,66.22
2018,7,14,9,45,892.0,92.0,4.65,24.2,814.5,91.19,70.21
2018,7,14,10,0,900.0,93.0,4.7,24.8,848.0,145.57,79.32
2018,7,14,10,15,906.0,94.5,4.8,25.25,876.0,201.04,113.81
2018,7,14,10,30,912.0,96.0,4.9,25.7,904.0,257.23,157.31
2018,7,14,10,45,916.5,96.5,5.0,26.15,925.0,312.93,204.34
2018,7,14,11,0,921.0,97.0,5.1,26.6,946.0,368.73,252.67
2018,7,14,11,15,885.5,123.0,5.2,26.7,950.0,424.76,302.01
2018,7,14,11,30,850.0,149.0,5.3,26.8,954.0,476.13,346.55
2018,7,14,11,45,890.0,123.5,5.4,26.95,971.5,529.37,390.82
2018,7,14,12,0,930.0,98.0,5.5,27.1,989.0,583.58,435.17
2018,7,14,12,15,788.0,191.5,5.6,26.95,946.5,620.88,465.32
2018,7,14,12,30,646.0,285.0,5.7,26.8,904.0,648.69,486.7
2018,7,14,12,45,639.5,280.5,5.8,26.7,889.0,682.25,513.27
2018,7,14,13,0,633.0,276.0,5.9,26.6,874.0,713.39,537.72
2018,7,14,13,15,745.0,207.0,5.95,26.35,900.0,780.34,589.93
2018,7,14,13,30,857.0,138.0,6.0,26.1,926.0,829.67,628.54
2018,7,14,13,45,872.0,123.0,6.05,25.85,908.0,865.16,654.73
2018,7,14,14,0,887.0,108.0,6.1,25.6,890.0,897.63,678.93
2018,7,14,14,15,756.5,170.0,6.1,25.25,822.0,881.75,669.4
2018,7,14,14,30,626.0,232.0,6.1,24.9,754.0,854.63,650.82
2018,7,14,14,45,748.5,164.5,6.15,24.6,763.0,917.56,698.89
2018,7,14,15,0,871.0,97.0,6.2,24.3,772.0,972.91,739.81
2018,7,14,15,15,867.0,91.5,6.2,24.3,734.0,979.99,745.98
2018,7,14,15,30,863.0,86.0,6.2,24.3,696.0,983.38,750.0
2018,7,14,15,45,849.5,84.0,6.15,23.05,652.5,977.65,751.28
2018,7,14,16,0,836.0,82.0,6.1,21.8,609.0,968.44,750.27
2018,7,14,16,15,819.0,79.5,6.05,21.15,562.0,951.69,742.19
2018,7,14,16,30,802.0,77.0,6.0,20.5,515.0,944.28,740.91
2018,7,14,16,45,779.0,74.5,5.9,19.8,466.5,915.2,723.74
2018,7,14,17,0,756.0,72.0,5.8,19.1,418.0,883.41,704.4
2018,7,14,17,15,725.5,68.0,5.75,18.6,368.0,839.67,675.44
2018,7,14,17,30,695.0,64.0,5.7,18.1,318.0,794.01,644.23
2018,7,14,17,45,652.5,59.5,5.6,17.6,269.0,734.66,601.1
2018,7,14,18,0,610.0,55.0,5.5,17.1,220.0,681.43,560.9
2018,7,14,18,15,547.0,49.0,5.35,16.65,174.0,601.86,497.36
2018,7,14,18,30,484.0,43.0,5.2,16.2,128.0,524.23,432.18
2018,7,14,18,45,385.5,35.0,5.1,15.75,89.0,416.91,339.26
2018,7,14,19,0,287.0,27.0,5.0,15.3,50.0,311.74,225.3
2018,7,14,19,15,162.5,16.0,5.0,15.0,27.5,135.39,0.0
2018,7,14,19,30,38.0,5.0,5.0,14.7,5.0,3.93,0.0
2018,7,14,19,45,19.0,2.5,5.0,14.4,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,13.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,13.15,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,7,15,4,45,25.5,3.0,3.9,11.4,3.0,0.0,0.0
2018,7,15,5,0,51.0,6.0,4.0,11.5,6.0,4.72,0.0
2018,7,15,5,15,193.0,16.5,4.1,12.0,31.5,12.98,0.0
2018,7,15,5,30,335.0,27.0,4.2,12.5,57.0,22.39,12.43
2018,7,15,5,45,433.0,34.5,4.35,12.95,98.0,28.64,19.41
2018,7,15,6,0,531.0,42.0,4.5,13.4,139.0,35.04,25.53
2018,7,15,6,15,593.5,47.5,4.45,14.0,187.0,43.03,32.85
2018,7,15,6,30,656.0,53.0,4.4,14.6,235.0,48.08,37.38
2018,7,15,6,45,699.0,56.0,4.4,15.15,285.5,50.95,39.83
2018,7,15,7,0,742.0,59.0,4.4,15.7,336.0,53.9,42.25
2018,7,15,7,15,772.5,62.0,4.4,16.3,387.5,56.68,44.45
2018,7,15,7,30,803.0,65.0,4.4,16.9,439.0,66.16,52.45
2018,7,15,7,45,826.0,68.0,4.4,17.5,490.0,69.38,54.91
2018,7,15,8,0,849.0,71.0,4.4,18.1,541.0,72.48,57.24
2018,7,15,8,15,866.5,72.5,4.4,18.7,589.0,74.36,58.51
2018,7,15,8,30,884.0,74.0,4.4,19.3,637.0,76.13,59.69
2018,7,15,8,45,898.0,76.0,4.4,19.95,682.0,78.02,60.95
2018,7,15,9,0,912.0,78.0,4.4,20.6,727.0,79.77,62.1
2018,7,15,9,15,919.0,81.0,4.4,21.2,766.5,81.74,63.45
2018,7,15,9,30,926.0,84.0,4.4,21.8,806.0,83.53,64.65
2018,7,15,9,45,930.5,87.5,4.45,22.4,840.0,88.91,68.84
2018,7,15,10,0,935.0,91.0,4.5,23.0,874.0,146.55,79.87
2018,7,15,10,15,942.0,91.5,4.6,23.4,903.0,203.66,115.21
2018,7,15,10,30,949.0,92.0,4.7,23.8,932.0,261.57,160.17
2018,7,15,10,45,954.0,92.5,4.8,24.25,954.5,319.52,209.32
2018,7,15,11,0,959.0,93.0,4.9,24.7,977.0,377.62,259.87
2018,7,15,11,15,963.0,93.5,5.0,24.9,992.5,435.28,310.22
2018,7,15,11,30,967.0,94.0,5.1,25.1,1008.0,492.55,359.42
2018,7,15,11,45,969.5,93.5,5.2,25.25,1016.0,547.83,406.1
2018,7,15,12,0,972.0,93.0,5.3,25.4,1024.0,602.12,450.86
2018,7,15,12,15,972.0,93.5,5.4,25.4,1024.0,654.46,493.35
2018,7,15,12,30,972.0,94.0,5.5,25.4,1024.0,705.17,533.69
2018,7,15,12,45,970.5,94.0,5.6,25.35,1016.5,752.57,570.97
2018,7,15,13,0,969.0,94.0,5.7,25.3,1009.0,797.69,605.97
2018,7,15,13,15,967.0,93.0,5.8,25.05,994.0,839.04,636.42
2018,7,15,13,30,965.0,92.0,5.9,24.8,979.0,877.56,664.91
2018,7,15,13,45,961.0,92.0,5.95,24.55,957.0,912.33,690.59
2018,7,15,14,0,957.0,92.0,6.0,24.3,935.0,943.89,714.12
2018,7,15,14,15,952.0,90.0,6.0,23.95,906.0,969.19,733.45
2018,7,15,14,30,947.0,88.0,6.0,23.6,877.0,990.9,750.46
2018,7,15,14,45,940.0,87.0,6.0,23.25,842.5,1008.11,764.55
2018,7,15,15,0,933.0,86.0,6.0,22.9,808.0,1021.62,776.29
2018,7,15,15,15,923.0,84.5,6.0,22.9,767.5,1027.88,782.14
2018,7,15,15,30,913.0,83.0,6.0,22.9,727.0,1030.37,785.6
2018,7,15,15,45,901.0,80.5,5.9,22.1,682.0,1025.91,786.27
2018,7,15,16,0,889.0,78.0,5.8,21.3,637.0,1017.77,784.55
2018,7,15,16,15,872.5,75.5,5.75,20.7,588.5,1001.47,776.93
2018,7,15,16,30,856.0,73.0,5.7,20.1,540.0,981.82,766.99
2018,7,15,16,45,834.0,70.0,5.6,19.55,489.0,952.79,749.78
2018,7,15,17,0,812.0,67.0,5.5,19.0,438.0,932.88,739.03
2018,7,15,17,15,782.0,63.5,5.35,18.45,386.0,889.53,710.44
2018,7,15,17,30,752.0,60.0,5.2,17.9,334.0,844.1,679.64
2018,7,15,17,45,710.0,56.0,5.1,17.35,283.0,784.8,637.46
2018,7,15,18,0,668.0,52.0,5.0,16.8,232.0,724.64,592.7
2018,7,15,18,15,603.5,47.0,4.85,16.3,183.5,642.39,527.88
2018,7,15,18,30,539.0,42.0,4.7,15.8,135.0,570.69,467.83
2018,7,15,18,45,435.0,34.5,4.5,15.3,94.0,457.68,370.49
2018,7,15,19,0,331.0,27.0,4.3,14.8,53.0,345.77,246.3
2018,7,15,19,15,188.5,16.5,4.3,14.45,29.0,155.46,0.0
2018,7,15,19,30,46.0,6.0,4.3,14.1,5.0,0.0,0.0
2018,7,15,19,45,23.0,3.0,4.3,13.8,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,10.7,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,7,16,4,45,28.0,3.0,3.65,10.75,3.0,0.0,0.0
2018,7,16,5,0,56.0,6.0,3.7,10.9,6.0,4.72,0.0
2018,7,16,5,15,208.0,16.5,3.8,11.4,32.0,12.98,0.0
2018,7,16,5,30,360.0,27.0,3.9,11.9,58.0,22.5,12.37
2018,7,16,5,45,460.0,34.0,4.05,12.4,100.0,28.41,19.23
2018,7,16,6,0,560.0,41.0,4.2,12.9,142.0,37.41,27.68
2018,7,16,6,15,621.5,46.5,4.15,13.55,191.0,42.47,32.41
2018,7,16,6,30,683.0,52.0,4.1,14.2,240.0,47.59,37.01
2018,7,16,6,45,725.0,55.5,4.1,14.8,291.5,50.92,39.87
2018,7,16,7,0,767.0,59.0,4.1,15.4,343.0,54.29,42.66
2018,7,16,7,15,796.0,62.0,4.0,16.15,395.0,57.1,44.85
2018,7,16,7,30,825.0,65.0,3.9,16.9,447.0,66.57,52.81
2018,7,16,7,45,847.0,66.5,3.85,17.6,497.5,68.8,54.39
2018,7,16,8,0,869.0,68.0,3.8,18.3,548.0,70.95,55.88
2018,7,16,8,15,885.0,70.5,3.8,19.1,596.5,73.52,57.7
2018,7,16,8,30,901.0,73.0,3.8,19.9,645.0,75.95,59.39
2018,7,16,8,45,914.0,74.5,3.8,20.65,690.0,77.54,60.38
2018,7,16,9,0,927.0,76.0,3.8,21.4,735.0,79.02,61.27
2018,7,16,9,15,935.5,78.0,3.85,22.15,775.0,80.52,62.19
2018,7,16,9,30,944.0,80.0,3.9,22.9,815.0,81.88,62.99
2018,7,16,9,45,950.5,81.5,3.95,23.65,849.5,84.97,65.23
2018,7,16,10,0,957.0,83.0,4.0,24.4,884.0,142.81,76.14
2018,7,16,10,15,963.0,84.0,4.05,25.0,913.0,201.27,111.73
2018,7,16,10,30,969.0,85.0,4.1,25.6,942.0,260.42,157.06
2018,7,16,10,45,973.5,86.0,4.2,26.2,964.5,319.64,206.63
2018,7,16,11,0,978.0,87.0,4.3,26.8,987.0,378.96,257.48
2018,7,16,11,15,980.5,87.0,4.4,27.15,1001.5,436.74,307.23
2018,7,16,11,30,983.0,87.0,4.5,27.5,1016.0,493.93,355.63
2018,7,16,11,45,984.5,87.5,4.6,27.85,1023.5,550.18,402.09
2018,7,16,12,0,986.0,88.0,4.7,28.2,1031.0,605.34,446.44
2018,7,16,12,15,984.5,89.0,4.8,28.3,1030.5,657.8,488.11
2018,7,16,12,30,983.0,90.0,4.9,28.4,1030.0,708.47,527.49
2018,7,16,12,45,979.0,91.5,5.0,28.5,1021.5,755.81,563.65
2018,7,16,13,0,975.0,93.0,5.1,28.6,1013.0,800.7,597.41
2018,7,16,13,15,972.5,93.0,5.2,28.45,998.0,842.81,627.48
2018,7,16,13,30,970.0,93.0,5.3,28.3,983.0,882.11,655.62
2018,7,16,13,45,966.0,92.0,5.4,28.15,960.5,916.21,680.27
2018,7,16,14,0,962.0,91.0,5.5,28.0,938.0,947.01,702.79
2018,7,16,14,15,956.0,90.0,5.55,27.65,909.0,972.58,722.18
2018,7,16,14,30,950.0,89.0,5.6,27.3,880.0,994.55,739.33
2018,7,16,14,45,943.0,87.5,5.65,26.95,845.0,1011.38,753.2
2018,7,16,15,0,936.0,86.0,5.7,26.6,810.0,1024.46,764.77
2018,7,16,15,15,926.0,84.5,5.7,26.6,769.5,1030.8,770.57
2018,7,16,15,30,916.0,83.0,5.7,26.6,729.0,1033.37,774.02
2018,7,16,15,45,904.0,81.0,5.65,25.65,684.0,1029.57,775.98
2018,7,16,16,0,892.0,79.0,5.6,24.7,639.0,1022.12,775.62
2018,7,16,16,15,876.0,76.0,5.55,23.95,590.5,1005.76,768.6
2018,7,16,16,30,860.0,73.0,5.5,23.2,542.0,986.0,759.26
2018,7,16,16,45,838.0,70.5,5.45,22.5,491.0,957.64,743.62
2018,7,16,17,0,816.0,68.0,5.4,21.8,440.0,938.43,734.32
2018,7,16,17,15,786.0,65.0,5.25,21.05,388.0,895.74,707.18
2018,7,16,17,30,756.0,62.0,5.1,20.3,336.0,850.91,677.76
2018,7,16,17,45,713.0,57.5,5.0,19.55,284.0,789.84,635.28
2018,7,16,18,0,670.0,53.0,4.9,18.8,232.0,727.9,590.13
2018,7,16,18,15,605.5,47.5,4.7,18.05,183.5,644.86,525.57
2018,7,16,18,30,541.0,42.0,4.5,17.3,135.0,572.6,465.81
2018,7,16,18,45,435.5,34.0,4.35,16.6,93.5,457.61,367.86
2018,7,16,19,0,330.0,26.0,4.2,15.9,52.0,343.18,239.73
2018,7,16,19,15,187.5,16.0,4.15,15.45,28.5,154.32,0.0
2018,7,16,19,30,45.0,6.0,4.1,15.0,5.0,0.0,0.0
2018,7,16,19,45,22.5,3.0,4.05,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,17,4,45,27.5,3.0,2.85,10.9,3.0,0.0,0.0
2018,7,17,5,0,55.0,6.0,3.0,11.1,6.0,4.72,0.0
2018,7,17,5,15,206.5,16.5,3.1,11.7,31.5,12.98,0.0
2018,7,17,5,30,358.0,27.0,3.2,12.3,57.0,22.52,12.13
2018,7,17,5,45,458.0,34.0,3.35,12.85,98.5,28.41,19.16
2018,7,17,6,0,558.0,41.0,3.5,13.4,140.0,37.41,27.6
2018,7,17,6,15,620.0,46.0,3.5,14.05,189.0,42.04,31.96
2018,7,17,6,30,682.0,51.0,3.5,14.7,238.0,46.77,36.21
2018,7,17,6,45,723.5,55.0,3.55,15.4,289.5,50.51,39.41
2018,7,17,7,0,765.0,59.0,3.6,16.1,341.0,54.26,42.51
2018,7,17,7,15,794.5,62.0,3.6,16.85,393.0,57.07,44.7
2018,7,17,7,30,824.0,65.0,3.6,17.6,445.0,66.52,52.62
2018,7,17,7,45,846.0,67.5,3.55,18.4,496.5,69.43,54.76
2018,7,17,8,0,868.0,70.0,3.5,19.2,548.0,72.23,56.78
2018,7,17,8,15,885.0,72.0,3.55,20.0,596.5,74.47,58.31
2018,7,17,8,30,902.0,74.0,3.6,20.8,645.0,76.6,59.72
2018,7,17,8,45,914.5,75.5,3.6,21.65,690.0,78.17,60.66
2018,7,17,9,0,927.0,77.0,3.6,22.5,735.0,79.62,61.49
2018,7,17,9,15,934.0,80.0,3.65,23.2,774.5,81.64,62.85
2018,7,17,9,30,941.0,83.0,3.7,23.9,814.0,83.48,64.05
2018,7,17,9,45,944.5,86.5,3.75,24.65,848.0,86.06,65.85
2018,7,17,10,0,948.0,90.0,3.8,25.4,882.0,144.52,77.85
2018,7,17,10,15,954.5,90.5,3.85,25.95,911.0,202.42,112.58
2018,7,17,10,30,961.0,91.0,3.9,26.5,940.0,261.05,157.15
2018,7,17,10,45,966.0,92.0,3.9,27.1,963.0,320.12,206.2
2018,7,17,11,0,971.0,93.0,3.9,27.7,986.0,379.34,256.57
2018,7,17,11,15,974.5,93.5,3.95,28.1,1001.5,437.62,306.21
2018,7,17,11,30,978.0,94.0,4.0,28.5,1017.0,495.46,354.5
2018,7,17,11,45,979.5,94.0,4.05,28.9,1024.5,551.32,400.07
2018,7,17,12,0,981.0,94.0,4.1,29.3,1032.0,606.1,443.46
2018,7,17,12,15,979.0,95.0,4.15,29.45,1031.0,658.24,484.14
2018,7,17,12,30,977.0,96.0,4.2,29.6,1030.0,708.57,522.45
2018,7,17,12,45,973.0,98.0,4.25,29.75,1021.5,756.26,557.95
2018,7,17,13,0,969.0,100.0,4.3,29.9,1013.0,801.57,591.03
2018,7,17,13,15,966.0,99.5,4.4,30.0,997.5,842.91,619.52
2018,7,17,13,30,963.0,99.0,4.5,30.1,982.0,881.38,645.78
2018,7,17,13,45,959.0,98.5,4.55,30.15,960.0,915.97,669.33
2018,7,17,14,0,955.0,98.0,4.6,30.2,938.0,947.31,690.74
2018,7,17,14,15,949.5,96.0,4.65,30.05,908.5,972.42,708.65
2018,7,17,14,30,944.0,94.0,4.7,29.9,879.0,993.91,724.5
2018,7,17,14,45,937.0,93.0,4.75,29.75,844.5,1011.35,737.87
2018,7,17,15,0,930.0,92.0,4.8,29.6,810.0,1025.1,749.03
2018,7,17,15,15,920.0,90.0,4.8,29.6,769.5,1031.02,754.37
2018,7,17,15,30,910.0,88.0,4.8,29.6,729.0,1033.14,757.44
2018,7,17,15,45,897.0,86.0,4.85,28.9,684.0,1028.48,758.86
2018,7,17,16,0,884.0,84.0,4.9,28.2,639.0,1020.17,758.03
2018,7,17,16,15,867.0,81.5,4.9,27.5,590.0,1003.62,751.34
2018,7,17,16,30,850.0,79.0,4.9,26.8,541.0,983.73,742.43
2018,7,17,16,45,827.0,75.5,4.9,26.1,489.5,965.62,734.68
2018,7,17,17,0,804.0,72.0,4.9,25.4,438.0,932.0,715.92
2018,7,17,17,15,772.0,68.5,4.85,24.3,385.5,886.8,689.25
2018,7,17,17,30,740.0,65.0,4.8,23.2,333.0,839.52,660.08
2018,7,17,17,45,695.0,60.5,4.7,22.05,281.0,776.76,617.9
2018,7,17,18,0,650.0,56.0,4.6,20.9,229.0,713.15,572.87
2018,7,17,18,15,581.5,50.5,4.5,19.85,180.5,635.62,514.07
2018,7,17,18,30,513.0,45.0,4.4,18.8,132.0,552.52,447.17
2018,7,17,18,45,403.0,36.5,4.3,17.75,91.0,433.55,347.1
2018,7,17,19,0,293.0,28.0,4.2,16.7,50.0,313.5,214.68
2018,7,17,19,15,162.0,16.5,4.2,16.1,27.0,135.44,0.0
2018,7,17,19,30,31.0,5.0,4.2,15.5,4.0,0.0,0.0
2018,7,17,19,45,15.5,2.5,4.2,14.9,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,14.05,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,7,18,4,45,19.5,2.5,2.85,11.3,2.5,0.0,0.0
2018,7,18,5,0,39.0,5.0,3.0,11.5,5.0,3.93,0.0
2018,7,18,5,15,170.5,16.5,3.05,12.05,29.0,12.98,0.0
2018,7,18,5,30,302.0,28.0,3.1,12.6,53.0,23.2,12.38
2018,7,18,5,45,406.0,36.0,3.15,13.15,93.5,29.77,20.29
2018,7,18,6,0,510.0,44.0,3.2,13.7,134.0,36.5,26.74
2018,7,18,6,15,575.0,50.0,3.2,14.45,182.0,41.45,31.37
2018,7,18,6,30,640.0,56.0,3.2,15.2,230.0,50.35,39.3
2018,7,18,6,45,683.0,60.5,3.2,16.0,281.0,54.27,42.64
2018,7,18,7,0,726.0,65.0,3.2,16.8,332.0,58.2,45.86
2018,7,18,7,15,756.5,69.0,3.2,17.45,383.5,61.54,48.5
2018,7,18,7,30,787.0,73.0,3.2,18.1,435.0,64.82,51.04
2018,7,18,7,45,809.5,76.0,3.15,18.8,485.5,67.17,52.73
2018,7,18,8,0,832.0,79.0,3.1,19.5,536.0,77.22,60.98
2018,7,18,8,15,850.0,81.5,3.15,20.25,584.0,79.62,62.62
2018,7,18,8,30,868.0,84.0,3.2,21.0,632.0,81.89,64.14
2018,7,18,8,45,881.5,85.5,3.2,21.8,676.5,83.29,64.92
2018,7,18,9,0,895.0,87.0,3.2,22.6,721.0,84.57,65.6
2018,7,18,9,15,903.0,90.0,3.3,23.3,760.5,86.4,66.77
2018,7,18,9,30,911.0,93.0,3.4,24.0,800.0,88.04,67.79
2018,7,18,9,45,916.0,96.5,3.5,24.65,834.0,89.65,68.8
2018,7,18,10,0,921.0,100.0,3.6,25.3,868.0,146.15,80.4
2018,7,18,10,15,923.5,103.0,3.65,25.85,895.5,203.49,114.77
2018,7,18,10,30,926.0,106.0,3.7,26.4,923.0,261.18,158.58
2018,7,18,10,45,923.5,111.5,3.8,26.9,943.0,319.15,206.89
2018,7,18,11,0,921.0,117.0,3.9,27.4,963.0,376.58,255.97
2018,7,18,11,15,889.5,140.5,3.95,27.65,968.0,432.77,304.53
2018,7,18,11,30,858.0,164.0,4.0,27.9,973.0,487.06,350.26
2018,7,18,11,45,745.0,240.5,4.1,28.2,947.0,535.42,390.18
2018,7,18,12,0,632.0,317.0,4.2,28.5,921.0,573.61,420.44
2018,7,18,12,15,691.0,277.0,4.3,28.5,937.0,625.21,460.43
2018,7,18,12,30,750.0,237.0,4.4,28.5,953.0,678.6,501.36
2018,7,18,12,45,695.5,271.5,4.55,28.55,931.5,712.45,526.5
2018,7,18,13,0,641.0,306.0,4.7,28.6,910.0,740.4,547.12
2018,7,18,13,15,660.0,286.0,4.8,28.45,899.0,777.96,575.84
2018,7,18,13,30,679.0,266.0,4.9,28.3,888.0,813.6,603.08
2018,7,18,13,45,722.0,234.0,5.0,28.2,881.0,856.86,635.88
2018,7,18,14,0,765.0,202.0,5.1,28.1,874.0,897.76,666.94
2018,7,18,14,15,682.5,236.5,5.15,27.75,821.5,885.53,659.22
2018,7,18,14,30,600.0,271.0,5.2,27.4,769.0,864.69,645.56
2018,7,18,14,45,618.0,247.0,5.25,27.1,741.5,881.83,660.74
2018,7,18,15,0,636.0,223.0,5.3,26.8,714.0,895.65,673.61
2018,7,18,15,15,749.0,162.5,5.3,26.8,711.0,962.06,721.21
2018,7,18,15,30,862.0,102.0,5.3,26.8,708.0,1000.7,748.83
2018,7,18,15,45,858.0,96.0,5.5,25.9,666.5,1000.61,754.59
2018,7,18,16,0,854.0,90.0,5.7,25.0,625.0,996.83,758.18
2018,7,18,16,15,837.0,87.0,5.8,24.3,577.0,992.79,760.44
2018,7,18,16,30,820.0,84.0,5.9,23.6,529.0,972.32,751.23
2018,7,18,16,45,796.5,81.0,5.95,22.95,478.5,942.06,734.49
2018,7,18,17,0,773.0,78.0,6.0,22.3,428.0,908.93,715.35
2018,7,18,17,15,741.0,74.0,6.0,21.4,376.5,863.45,686.98
2018,7,18,17,30,709.0,70.0,6.0,20.5,325.0,815.88,656.04
2018,7,18,17,45,662.5,64.5,5.95,19.55,273.5,758.16,615.85
2018,7,18,18,0,616.0,59.0,5.9,18.6,222.0,693.62,568.25
2018,7,18,18,15,546.0,52.5,5.75,17.8,174.0,606.68,499.61
2018,7,18,18,30,476.0,46.0,5.6,17.0,126.0,521.76,428.95
2018,7,18,18,45,366.5,37.0,5.4,16.2,86.5,403.66,326.91
2018,7,18,19,0,257.0,28.0,5.2,15.4,47.0,283.4,191.58
2018,7,18,19,15,137.0,15.0,5.05,14.95,24.5,115.36,0.0
2018,7,18,19,30,17.0,2.0,4.9,14.5,2.0,0.0,0.0
2018,7,18,19,45,8.5,1.0,4.75,14.05,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,7,19,4,45,15.0,2.0,3.85,10.85,2.0,0.0,0.0
2018,7,19,5,0,30.0,4.0,4.1,11.0,4.0,0.0,0.0
2018,7,19,5,15,142.0,16.5,4.35,11.55,26.5,12.98,0.0
2018,7,19,5,30,254.0,29.0,4.6,12.1,49.0,23.94,12.63
2018,7,19,5,45,354.5,39.0,4.8,12.65,88.5,32.01,22.21
2018,7,19,6,0,455.0,49.0,5.0,13.2,128.0,40.12,29.97
2018,7,19,6,15,519.5,56.5,4.95,13.85,175.0,45.98,35.45
2018,7,19,6,30,584.0,64.0,4.9,14.5,222.0,51.84,40.73
2018,7,19,6,45,626.5,71.0,4.85,15.15,272.0,57.03,45.23
2018,7,19,7,0,669.0,78.0,4.8,15.8,322.0,62.13,49.52
2018,7,19,7,15,700.0,84.0,4.65,16.55,373.5,66.24,52.81
2018,7,19,7,30,731.0,90.0,4.5,17.3,425.0,70.23,55.93
2018,7,19,7,45,752.5,95.5,4.35,18.0,474.5,79.64,63.69
2018,7,19,8,0,774.0,101.0,4.2,18.7,524.0,83.05,66.2
2018,7,19,8,15,792.0,105.0,4.1,19.55,572.0,85.2,67.58
2018,7,19,8,30,810.0,109.0,4.0,20.4,620.0,87.23,68.84
2018,7,19,8,45,824.0,112.5,3.85,21.25,664.0,88.69,69.62
2018,7,19,9,0,838.0,116.0,3.7,22.1,708.0,90.02,70.3
2018,7,19,9,15,857.5,114.5,3.65,22.95,750.0,98.31,76.77
2018,7,19,9,30,877.0,113.0,3.6,23.8,792.0,97.54,75.7
2018,7,19,9,45,890.5,112.0,3.5,24.65,828.0,96.78,74.66
2018,7,19,10,0,904.0,111.0,3.4,25.5,864.0,149.11,83.56
2018,7,19,10,15,910.5,112.5,3.4,26.25,893.0,205.47,116.67
2018,7,19,10,30,917.0,114.0,3.4,27.0,922.0,262.61,159.45
2018,7,19,10,45,927.0,111.5,3.4,27.75,945.5,318.97,205.58
2018,7,19,11,0,937.0,109.0,3.4,28.5,969.0,375.97,253.45
2018,7,19,11,15,940.0,110.0,3.45,29.1,984.0,432.91,301.35
2018,7,19,11,30,943.0,111.0,3.5,29.7,999.0,489.42,347.88
2018,7,19,11,45,945.0,111.0,3.6,30.3,1007.0,544.18,391.92
2018,7,19,12,0,947.0,111.0,3.7,30.9,1015.0,597.99,433.9
2018,7,19,12,15,946.5,112.0,3.85,31.25,1015.0,649.88,473.82
2018,7,19,12,30,946.0,113.0,4.0,31.6,1015.0,700.19,511.58
2018,7,19,12,45,930.5,121.5,4.15,31.9,1003.0,744.1,543.97
2018,7,19,13,0,915.0,130.0,4.3,32.2,991.0,784.98,573.54
2018,7,19,13,15,922.5,122.5,4.5,32.15,978.5,827.63,604.44
2018,7,19,13,30,930.0,115.0,4.7,32.1,966.0,867.83,632.54
2018,7,19,13,45,909.0,123.0,4.9,32.0,938.5,895.01,652.55
2018,7,19,14,0,888.0,131.0,5.1,31.9,911.0,918.31,670.18
2018,7,19,14,15,866.5,137.0,5.25,31.35,877.5,935.47,684.84
2018,7,19,14,30,845.0,143.0,5.4,30.8,844.0,963.6,707.11
2018,7,19,14,45,853.5,131.5,5.55,30.3,814.0,984.61,724.65
2018,7,19,15,0,862.0,120.0,5.7,29.8,784.0,988.01,730.62
2018,7,19,15,15,854.0,116.0,5.7,29.8,745.0,1007.72,745.39
2018,7,19,15,30,846.0,112.0,5.7,29.8,706.0,1009.69,748.31
2018,7,19,15,45,828.5,110.0,5.8,28.1,660.5,1000.66,749.93
2018,7,19,16,0,811.0,108.0,5.9,26.4,615.0,987.95,749.12
2018,7,19,16,15,790.5,104.5,5.8,25.4,566.5,966.87,739.11
2018,7,19,16,30,770.0,101.0,5.7,24.4,518.0,942.44,726.7
2018,7,19,16,45,746.5,96.0,5.6,23.35,468.0,910.04,708.59
2018,7,19,17,0,723.0,91.0,5.5,22.3,418.0,882.23,693.45
2018,7,19,17,15,692.0,85.0,5.3,21.5,367.0,836.3,663.33
2018,7,19,17,30,661.0,79.0,5.1,20.7,316.0,788.52,631.03
2018,7,19,17,45,619.0,71.5,4.95,19.85,266.0,726.77,587.27
2018,7,19,18,0,577.0,64.0,4.8,19.0,216.0,664.49,541.09
2018,7,19,18,15,513.5,56.0,4.6,18.35,169.5,582.18,476.1
2018,7,19,18,30,450.0,48.0,4.4,17.7,123.0,501.54,409.09
2018,7,19,18,45,353.0,37.5,4.25,17.05,84.5,392.83,315.29
2018,7,19,19,0,256.0,27.0,4.1,16.4,46.0,280.81,183.49
2018,7,19,19,15,137.0,14.5,4.05,16.05,24.0,114.97,0.0
2018,7,19,19,30,18.0,2.0,4.0,15.7,2.0,0.0,0.0
2018,7,19,19,45,9.0,1.0,3.95,15.35,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,7,20,4,45,7.0,1.5,2.55,11.0,1.5,0.0,0.0
2018,7,20,5,0,14.0,3.0,2.7,11.2,3.0,0.0,0.0
2018,7,20,5,15,78.0,17.0,2.85,11.85,22.5,13.38,0.0
2018,7,20,5,30,142.0,31.0,3.0,12.5,42.0,23.27,11.73
2018,7,20,5,45,217.5,47.5,3.15,13.1,78.0,35.44,25.11
2018,7,20,6,0,293.0,64.0,3.3,13.7,114.0,47.46,36.37
2018,7,20,6,15,353.5,77.5,3.3,14.35,158.0,57.16,45.3
2018,7,20,6,30,414.0,91.0,3.3,15.0,202.0,66.72,53.84
2018,7,20,6,45,458.0,102.5,3.3,15.7,249.5,74.6,60.65
2018,7,20,7,0,502.0,114.0,3.3,16.4,297.0,82.3,67.1
2018,7,20,7,15,540.0,122.5,3.25,17.1,346.0,87.84,71.52
2018,7,20,7,30,578.0,131.0,3.2,17.8,395.0,95.37,77.56
2018,7,20,7,45,607.0,137.5,3.15,18.5,443.0,98.28,79.55
2018,7,20,8,0,636.0,144.0,3.1,19.2,491.0,101.07,81.41
2018,7,20,8,15,661.0,148.5,3.1,20.05,537.5,102.34,81.94
2018,7,20,8,30,686.0,153.0,3.1,20.9,584.0,103.54,82.41
2018,7,20,8,45,706.5,155.5,3.15,21.75,627.5,103.35,81.73
2018,7,20,9,0,727.0,158.0,3.2,22.6,671.0,103.14,81.05
2018,7,20,9,15,755.5,153.5,3.2,23.4,713.0,99.36,77.48
2018,7,20,9,30,784.0,149.0,3.2,24.2,755.0,104.33,81.15
2018,7,20,9,45,813.0,139.5,3.25,25.0,792.5,97.99,75.53
2018,7,20,10,0,842.0,130.0,3.3,25.8,830.0,151.92,87.92
2018,7,20,10,15,849.0,131.0,3.4,26.45,857.5,204.84,118.7
2018,7,20,10,30,856.0,132.0,3.5,27.1,885.0,258.6,158.79
2018,7,20,10,45,861.5,132.5,3.6,27.75,906.0,312.34,202.9
2018,7,20,11,0,867.0,133.0,3.7,28.4,927.0,366.38,248.5
2018,7,20,11,15,870.0,133.5,3.8,28.8,941.0,419.58,293.66
2018,7,20,11,30,873.0,134.0,3.9,29.2,955.0,472.45,337.75
2018,7,20,11,45,875.0,133.0,4.05,29.6,961.5,523.39,379.43
2018,7,20,12,0,877.0,132.0,4.2,30.0,968.0,573.49,419.36
2018,7,20,12,15,880.5,129.0,4.3,30.15,968.0,622.06,457.5
2018,7,20,12,30,884.0,126.0,4.4,30.3,968.0,669.38,493.83
2018,7,20,12,45,887.5,122.0,4.55,30.45,961.5,714.41,527.94
2018,7,20,13,0,891.0,118.0,4.7,30.6,955.0,757.55,560.29
2018,7,20,13,15,887.5,117.0,4.8,30.55,939.5,795.62,588.12
2018,7,20,13,30,884.0,116.0,4.9,30.5,924.0,830.95,613.13
2018,7,20,13,45,879.0,115.0,5.0,30.45,902.0,862.11,635.37
2018,7,20,14,0,874.0,114.0,5.1,30.4,880.0,890.16,655.59
2018,7,20,14,15,867.0,112.5,5.15,30.1,851.5,912.68,672.59
2018,7,20,14,30,860.0,111.0,5.2,29.8,823.0,931.78,687.48
2018,7,20,14,45,836.0,116.5,5.3,29.45,785.0,938.25,694.49
2018,7,20,15,0,812.0,122.0,5.4,29.1,747.0,955.03,708.75
2018,7,20,15,15,797.5,120.0,5.4,29.1,707.0,955.81,710.64
2018,7,20,15,30,783.0,118.0,5.4,29.1,667.0,952.93,710.31
2018,7,20,15,45,786.0,107.5,5.45,28.05,628.0,954.41,716.52
2018,7,20,16,0,789.0,97.0,5.5,27.0,589.0,952.16,720.34
2018,7,20,16,15,768.5,94.0,5.45,26.3,542.0,931.59,709.9
2018,7,20,16,30,748.0,91.0,5.4,25.6,495.0,907.83,697.27
2018,7,20,16,45,722.0,87.0,5.35,24.85,446.0,874.26,677.65
2018,7,20,17,0,696.0,83.0,5.3,24.1,397.0,844.09,660.14
2018,7,20,17,15,661.0,78.0,5.25,23.2,347.0,795.91,629.31
2018,7,20,17,30,626.0,73.0,5.2,22.3,297.0,746.21,596.34
2018,7,20,17,45,577.5,68.0,5.15,21.45,249.0,682.55,551.21
2018,7,20,18,0,529.0,63.0,5.1,20.6,201.0,618.76,503.84
2018,7,20,18,15,461.5,55.0,5.0,19.8,156.5,534.24,437.27
2018,7,20,18,30,394.0,47.0,4.9,19.0,112.0,451.87,369.01
2018,7,20,18,45,298.0,36.5,4.8,18.25,76.0,346.08,277.45
2018,7,20,19,0,202.0,26.0,4.7,17.5,40.0,236.88,149.0
2018,7,20,19,15,107.5,14.0,4.65,17.1,21.0,92.27,0.0
2018,7,20,19,30,13.0,2.0,4.6,16.7,2.0,0.0,0.0
2018,7,20,19,45,6.5,1.0,4.55,16.3,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,2.85,13.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,2.9,13.3,2.0,0.0,0.0
2018,7,21,5,15,98.0,15.0,3.0,13.75,22.0,11.8,0.0
2018,7,21,5,30,185.0,28.0,3.1,14.2,42.0,21.25,9.71
2018,7,21,5,45,277.5,39.5,3.2,14.7,78.0,30.09,20.29
2018,7,21,6,0,370.0,51.0,3.3,15.2,114.0,41.2,30.63
2018,7,21,6,15,436.5,59.5,3.3,15.8,158.0,47.62,36.61
2018,7,21,6,30,503.0,68.0,3.3,16.4,202.0,54.02,42.34
2018,7,21,6,45,551.0,74.5,3.25,17.05,250.0,58.65,46.31
2018,7,21,7,0,599.0,81.0,3.2,17.7,298.0,63.24,50.12
2018,7,21,7,15,633.0,86.5,3.25,18.4,346.5,66.85,52.95
2018,7,21,7,30,667.0,92.0,3.3,19.1,395.0,70.38,55.66
2018,7,21,7,45,693.0,96.5,3.35,19.8,443.5,73.0,57.54
2018,7,21,8,0,719.0,101.0,3.4,20.5,492.0,81.85,64.71
2018,7,21,8,15,739.0,104.5,3.45,21.2,538.0,83.62,65.79
2018,7,21,8,30,759.0,108.0,3.5,21.9,584.0,85.3,66.81
2018,7,21,8,45,774.5,110.5,3.55,22.6,626.5,86.13,67.11
2018,7,21,9,0,790.0,113.0,3.6,23.3,669.0,86.88,67.36
2018,7,21,9,15,796.0,118.5,3.7,23.85,706.0,88.98,68.78
2018,7,21,9,30,802.0,124.0,3.8,24.4,743.0,90.84,70.01
2018,7,21,9,45,743.0,160.0,3.9,25.0,753.5,107.0,82.96
2018,7,21,10,0,684.0,196.0,4.0,25.6,764.0,155.13,95.6
2018,7,21,10,15,554.5,274.0,4.1,26.05,744.5,229.04,149.52
2018,7,21,10,30,425.0,352.0,4.2,26.5,725.0,283.43,195.24
2018,7,21,10,45,621.5,250.5,4.3,26.95,811.5,307.22,208.08
2018,7,21,11,0,818.0,149.0,4.4,27.4,898.0,356.0,243.52
2018,7,21,11,15,829.0,146.0,4.5,27.65,915.0,410.41,289.69
2018,7,21,11,30,840.0,143.0,4.6,27.9,932.0,462.74,333.73
2018,7,21,11,45,833.5,148.0,4.7,28.2,936.0,511.69,374.44
2018,7,21,12,0,827.0,153.0,4.8,28.5,940.0,559.21,412.97
2018,7,21,12,15,842.5,143.0,4.9,28.6,945.0,608.45,452.2
2018,7,21,12,30,858.0,133.0,5.0,28.7,950.0,657.2,490.3
2018,7,21,12,45,865.0,127.5,5.1,28.8,945.5,702.61,525.28
2018,7,21,13,0,872.0,122.0,5.2,28.9,941.0,746.39,558.53
2018,7,21,13,15,869.5,121.0,5.25,28.8,926.5,784.62,586.97
2018,7,21,13,30,867.0,120.0,5.3,28.7,912.0,820.25,612.43
2018,7,21,13,45,863.5,118.0,5.4,28.6,890.5,851.36,635.07
2018,7,21,14,0,860.0,116.0,5.5,28.5,869.0,879.44,655.72
2018,7,21,14,15,854.0,114.0,5.5,28.25,841.5,902.08,672.63
2018,7,21,14,30,848.0,112.0,5.5,28.0,814.0,921.37,687.39
2018,7,21,14,45,840.0,110.0,5.55,27.75,780.5,935.34,698.99
2018,7,21,15,0,832.0,108.0,5.6,27.5,747.0,945.82,708.41
2018,7,21,15,15,820.5,105.5,5.6,27.5,708.0,948.8,711.86
2018,7,21,15,30,809.0,103.0,5.6,27.5,669.0,961.67,722.34
2018,7,21,15,45,795.5,100.0,5.65,26.65,626.5,955.09,722.35
2018,7,21,16,0,782.0,97.0,5.7,25.8,584.0,945.03,720.17
2018,7,21,16,15,765.0,93.0,5.7,25.2,538.0,926.79,711.3
2018,7,21,16,30,748.0,89.0,5.7,24.6,492.0,905.36,700.16
2018,7,21,16,45,724.0,85.0,5.7,23.95,443.5,873.82,681.78
2018,7,21,17,0,700.0,81.0,5.7,23.3,395.0,839.63,661.13
2018,7,21,17,15,666.5,76.5,5.55,22.5,346.0,799.31,635.09
2018,7,21,17,30,633.0,72.0,5.4,21.7,297.0,751.7,602.76
2018,7,21,17,45,586.5,66.5,5.3,20.9,249.0,689.1,557.94
2018,7,21,18,0,540.0,61.0,5.2,20.1,201.0,626.33,510.92
2018,7,21,18,15,472.0,53.5,5.05,19.35,156.5,541.81,443.94
2018,7,21,18,30,404.0,46.0,4.9,18.6,112.0,459.42,375.29
2018,7,21,18,45,305.5,35.5,4.7,17.9,75.5,351.36,281.29
2018,7,21,19,0,207.0,25.0,4.5,17.2,39.0,237.93,143.79
2018,7,21,19,15,110.0,13.5,4.45,16.75,20.5,93.75,0.0
2018,7,21,19,30,13.0,2.0,4.4,16.3,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,4.35,15.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,22,4,45,7.5,1.0,3.0,13.2,1.0,0.0,0.0
2018,7,22,5,0,15.0,2.0,3.0,13.3,2.0,0.0,0.0
2018,7,22,5,15,123.0,14.0,3.1,13.75,22.5,11.02,0.0
2018,7,22,5,30,231.0,26.0,3.2,14.2,43.0,21.4,9.33
2018,7,22,5,45,331.5,35.5,3.25,14.65,80.0,29.07,19.36
2018,7,22,6,0,432.0,45.0,3.3,15.1,117.0,36.81,26.77
2018,7,22,6,15,498.5,52.0,3.3,15.65,162.5,42.34,31.96
2018,7,22,6,30,565.0,59.0,3.3,16.2,208.0,47.92,36.98
2018,7,22,6,45,611.0,64.0,3.25,16.75,256.5,51.78,40.32
2018,7,22,7,0,657.0,69.0,3.2,17.3,305.0,55.65,43.55
2018,7,22,7,15,690.0,73.0,3.3,17.95,355.0,63.4,50.05
2018,7,22,7,30,723.0,77.0,3.4,18.6,405.0,66.5,52.43
2018,7,22,7,45,747.5,80.0,3.45,19.25,453.5,68.68,53.96
2018,7,22,8,0,772.0,83.0,3.5,19.9,502.0,70.81,55.44
2018,7,22,8,15,790.5,86.5,3.55,20.55,549.0,73.06,57.01
2018,7,22,8,30,809.0,90.0,3.6,21.2,596.0,75.2,58.48
2018,7,22,8,45,823.5,92.0,3.65,21.8,639.5,85.5,66.82
2018,7,22,9,0,838.0,94.0,3.7,22.4,683.0,86.92,67.66
2018,7,22,9,15,848.5,96.0,3.75,22.95,721.5,88.09,68.31
2018,7,22,9,30,859.0,98.0,3.8,23.5,760.0,89.11,68.85
2018,7,22,9,45,866.5,100.0,3.85,24.0,793.5,89.89,69.21
2018,7,22,10,0,874.0,102.0,3.9,24.5,827.0,137.87,77.37
2018,7,22,10,15,879.5,104.5,4.0,24.85,855.0,192.94,109.36
2018,7,22,10,30,885.0,107.0,4.1,25.2,883.0,248.71,151.42
2018,7,22,10,45,889.0,108.0,4.2,25.55,904.0,303.74,197.39
2018,7,22,11,0,893.0,109.0,4.3,25.9,925.0,358.86,244.96
2018,7,22,11,15,896.0,109.5,4.35,26.1,939.5,413.22,292.08
2018,7,22,11,30,899.0,110.0,4.4,26.3,954.0,467.18,338.11
2018,7,22,11,45,900.0,110.5,4.5,26.5,961.0,519.6,382.04
2018,7,22,12,0,901.0,111.0,4.6,26.7,968.0,571.04,424.1
2018,7,22,12,15,903.5,109.5,4.7,26.85,968.5,620.77,463.96
2018,7,22,12,30,906.0,108.0,4.8,27.0,969.0,669.14,501.91
2018,7,22,12,45,907.5,106.0,4.9,27.1,962.5,714.83,537.27
2018,7,22,13,0,909.0,104.0,5.0,27.2,956.0,758.52,570.57
2018,7,22,13,15,906.0,103.0,5.1,27.15,941.0,797.34,599.07
2018,7,22,13,30,903.0,102.0,5.2,27.1,926.0,833.42,625.05
2018,7,22,13,45,898.5,101.0,5.3,27.05,904.0,865.31,648.18
2018,7,22,14,0,894.0,100.0,5.4,27.0,882.0,894.06,669.24
2018,7,22,14,15,887.5,99.0,5.45,26.7,854.0,917.74,687.34
2018,7,22,14,30,881.0,98.0,5.5,26.4,826.0,938.0,703.28
2018,7,22,14,45,873.0,96.0,5.6,26.1,791.5,952.3,715.63
2018,7,22,15,0,865.0,94.0,5.7,25.8,757.0,963.0,725.74
2018,7,22,15,15,854.0,92.0,5.7,25.8,718.0,967.13,730.04
2018,7,22,15,30,843.0,90.0,5.7,25.8,679.0,967.65,732.05
2018,7,22,15,45,828.5,88.0,5.75,24.75,635.5,961.09,732.75
2018,7,22,16,0,814.0,86.0,5.8,23.7,592.0,951.1,731.18
2018,7,22,16,15,795.5,83.5,5.75,23.15,545.0,945.89,731.06
2018,7,22,16,30,777.0,81.0,5.7,22.6,498.0,924.68,719.59
2018,7,22,16,45,752.0,78.0,5.7,22.0,449.0,893.2,701.12
2018,7,22,17,0,727.0,75.0,5.7,21.4,400.0,859.04,680.37
2018,7,22,17,15,694.0,70.5,5.6,20.85,350.0,812.59,649.31
2018,7,22,17,30,661.0,66.0,5.5,20.3,300.0,764.3,616.0
2018,7,22,17,45,614.5,61.0,5.45,19.7,251.5,707.76,575.37
2018,7,22,18,0,568.0,56.0,5.4,19.1,203.0,645.22,528.09
