Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,10,45,478.5,316.0,3.1,20.85,721.5,297.59,209.05
2018,8,21,11,0,573.0,293.0,3.2,21.3,787.0,349.87,248.58
2018,8,21,11,15,649.5,262.5,3.3,21.65,831.5,397.52,286.94
2018,8,21,11,30,726.0,232.0,3.4,22.0,876.0,455.48,333.79
2018,8,21,11,45,749.5,222.0,3.5,22.3,891.0,509.46,378.24
2018,8,21,12,0,773.0,212.0,3.6,22.6,906.0,564.52,422.63
2018,8,21,12,15,764.5,217.0,3.7,22.7,903.0,613.34,461.77
2018,8,21,12,30,756.0,222.0,3.8,22.8,900.0,660.08,498.43
2018,8,21,12,45,742.5,227.5,3.9,22.95,887.5,701.6,530.38
2018,8,21,13,0,729.0,233.0,4.0,23.1,875.0,740.18,559.59
2018,8,21,13,15,727.5,229.0,4.1,23.0,859.5,776.75,587.72
2018,8,21,13,30,726.0,225.0,4.2,22.9,844.0,810.61,613.67
2018,8,21,13,45,722.5,220.0,4.3,22.85,821.5,839.03,635.53
2018,8,21,14,0,719.0,215.0,4.4,22.8,799.0,864.26,655.09
2018,8,21,14,15,710.0,210.0,4.45,22.5,768.5,881.25,669.32
2018,8,21,14,30,701.0,205.0,4.5,22.2,738.0,894.58,681.13
2018,8,21,14,45,689.0,199.0,4.6,21.95,701.5,900.41,687.8
2018,8,21,15,0,677.0,193.0,4.7,21.7,665.0,902.43,692.04
2018,8,21,15,15,659.0,186.5,4.7,21.7,623.0,894.3,687.95
2018,8,21,15,30,641.0,180.0,4.7,21.7,581.0,882.34,681.36
2018,8,21,15,45,618.0,173.0,4.75,20.65,535.0,861.16,671.43
2018,8,21,16,0,595.0,166.0,4.8,19.6,489.0,827.78,652.53
2018,8,21,16,15,565.5,156.5,4.75,18.9,440.0,791.71,629.86
2018,8,21,16,30,536.0,147.0,4.7,18.2,391.0,753.13,604.9
2018,8,21,16,45,498.0,135.5,4.7,17.5,340.5,701.46,569.63
2018,8,21,17,0,460.0,124.0,4.7,16.8,290.0,648.26,532.08
2018,8,21,17,15,410.5,110.0,4.55,16.1,240.5,579.65,480.43
2018,8,21,17,30,361.0,96.0,4.4,15.4,191.0,511.01,426.58
2018,8,21,17,45,278.5,78.5,4.25,14.7,142.0,407.56,341.32
2018,8,21,18,0,196.0,61.0,4.1,14.0,93.0,287.49,239.69
2018,8,21,18,15,134.0,41.0,3.95,13.6,59.5,204.1,164.65
2018,8,21,18,30,72.0,21.0,3.8,13.2,26.0,108.62,54.86
2018,8,21,18,45,36.5,10.5,3.6,12.8,13.0,37.57,0.0
2018,8,21,19,0,1.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,21,19,15,0.5,0.0,3.25,12.3,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,9.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,8,22,5,15,7.0,1.5,1.15,9.45,1.5,0.0,0.0
2018,8,22,5,30,14.0,3.0,1.2,10.1,3.0,2.36,0.0
2018,8,22,5,45,55.0,16.0,1.3,10.75,20.5,12.59,0.0
2018,8,22,6,0,96.0,29.0,1.4,11.4,38.0,21.86,12.33
2018,8,22,6,15,172.5,49.0,1.6,12.05,77.5,36.37,26.41
2018,8,22,6,30,249.0,69.0,1.8,12.7,117.0,50.53,39.48
2018,8,22,6,45,148.5,83.5,1.95,13.3,114.5,59.71,47.89
2018,8,22,7,0,48.0,98.0,2.1,13.9,112.0,70.72,57.65
2018,8,22,7,15,27.5,110.0,2.1,14.45,118.5,79.04,64.8
2018,8,22,7,30,7.0,122.0,2.1,15.0,125.0,89.28,73.46
2018,8,22,7,45,16.5,149.0,2.1,15.55,156.5,107.71,89.07
2018,8,22,8,0,26.0,176.0,2.1,16.1,188.0,125.88,104.17
2018,8,22,8,15,77.5,208.5,2.1,16.65,251.0,141.16,116.56
2018,8,22,8,30,129.0,241.0,2.1,17.2,314.0,154.47,127.12
2018,8,22,8,45,268.0,242.5,2.1,17.75,410.0,151.25,123.72
2018,8,22,9,0,407.0,244.0,2.1,18.3,506.0,146.96,119.52
2018,8,22,9,15,566.5,208.0,2.15,18.9,598.5,130.09,104.88
2018,8,22,9,30,726.0,172.0,2.2,19.5,691.0,110.37,87.97
2018,8,22,9,45,772.0,160.5,2.25,20.15,737.0,103.29,81.69
2018,8,22,10,0,818.0,149.0,2.3,20.8,783.0,116.08,79.76
2018,8,22,10,15,829.5,149.5,2.4,21.35,813.0,171.68,101.18
2018,8,22,10,30,841.0,150.0,2.5,21.9,843.0,228.84,139.11
2018,8,22,10,45,851.5,149.5,2.6,22.45,866.5,286.49,184.75
2018,8,22,11,0,862.0,149.0,2.7,23.0,890.0,345.08,234.05
2018,8,22,11,15,868.0,148.0,2.85,23.45,905.0,402.5,283.34
2018,8,22,11,30,874.0,147.0,3.0,23.9,920.0,459.75,331.92
2018,8,22,11,45,879.0,146.0,3.1,24.3,928.5,514.74,377.74
2018,8,22,12,0,884.0,145.0,3.2,24.7,937.0,569.02,421.77
2018,8,22,12,15,881.5,146.5,3.25,24.95,935.0,619.81,462.14
2018,8,22,12,30,879.0,148.0,3.3,25.2,933.0,668.78,500.06
2018,8,22,12,45,874.0,149.0,3.4,25.45,923.0,713.68,534.31
2018,8,22,13,0,869.0,150.0,3.5,25.7,913.0,765.42,572.29
2018,8,22,13,15,866.5,147.5,3.6,25.75,896.5,805.25,602.06
2018,8,22,13,30,864.0,145.0,3.7,25.8,880.0,842.12,628.95
2018,8,22,13,45,860.0,142.5,3.85,25.8,856.5,874.63,652.29
2018,8,22,14,0,856.0,140.0,4.0,25.8,833.0,903.78,673.47
2018,8,22,14,15,849.0,136.5,4.1,25.6,802.0,925.77,690.21
2018,8,22,14,30,842.0,133.0,4.2,25.4,771.0,944.0,704.64
2018,8,22,14,45,832.5,129.5,4.3,25.15,734.0,956.07,715.26
2018,8,22,15,0,823.0,126.0,4.4,24.9,697.0,964.24,723.5
2018,8,22,15,15,807.5,123.0,4.4,24.9,654.5,963.18,724.46
2018,8,22,15,30,792.0,120.0,4.4,24.9,612.0,958.16,722.95
2018,8,22,15,45,774.5,115.0,4.5,23.85,565.5,945.04,719.54
2018,8,22,16,0,757.0,110.0,4.6,22.8,519.0,935.96,719.39
2018,8,22,16,15,734.0,104.0,4.6,22.0,469.0,909.26,705.29
2018,8,22,16,30,711.0,98.0,4.6,21.2,419.0,879.33,688.7
2018,8,22,16,45,677.5,91.5,4.6,20.35,367.0,835.33,661.53
2018,8,22,17,0,644.0,85.0,4.6,19.5,315.0,788.9,631.61
2018,8,22,17,15,595.0,77.0,4.55,18.5,263.0,723.49,585.97
2018,8,22,17,30,546.0,69.0,4.5,17.5,211.0,657.01,537.14
2018,8,22,17,45,475.0,59.5,4.4,16.5,162.5,567.8,467.17
2018,8,22,18,0,404.0,50.0,4.3,15.5,114.0,479.6,393.85
2018,8,22,18,15,293.0,36.5,4.2,14.85,74.0,355.61,284.85
2018,8,22,18,30,182.0,23.0,4.1,14.2,34.0,221.37,93.04
2018,8,22,18,45,91.0,11.5,3.95,13.55,17.0,81.99,0.0
2018,8,22,19,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,8,23,5,15,14.5,2.5,1.65,9.2,2.5,0.0,0.0
2018,8,23,5,30,29.0,5.0,1.9,9.9,5.0,0.0,0.0
2018,8,23,5,45,113.5,17.5,2.15,10.65,26.0,13.77,0.0
2018,8,23,6,0,198.0,30.0,2.4,11.4,47.0,22.79,12.86
2018,8,23,6,15,295.5,44.5,2.55,11.95,90.0,33.8,24.1
2018,8,23,6,30,393.0,59.0,2.7,12.5,133.0,44.82,34.4
2018,8,23,6,45,234.5,72.5,2.9,13.0,120.5,53.54,42.43
2018,8,23,7,0,76.0,86.0,3.1,13.5,108.0,62.55,50.48
2018,8,23,7,15,52.0,114.0,3.05,14.0,130.5,81.71,67.31
2018,8,23,7,30,28.0,142.0,3.0,14.5,153.0,99.05,82.23
2018,8,23,7,45,47.5,169.0,3.0,14.95,190.5,116.02,96.57
2018,8,23,8,0,67.0,196.0,3.0,15.4,228.0,132.6,110.34
2018,8,23,8,15,144.5,217.5,3.05,15.9,296.0,142.19,117.93
2018,8,23,8,30,222.0,239.0,3.1,16.4,364.0,155.68,128.75
2018,8,23,8,45,389.0,220.0,3.1,16.95,461.0,135.87,111.3
2018,8,23,9,0,556.0,201.0,3.1,17.5,558.0,127.92,104.06
2018,8,23,9,15,659.5,180.0,3.15,18.0,630.5,115.74,93.34
2018,8,23,9,30,763.0,159.0,3.2,18.5,703.0,104.33,83.35
2018,8,23,9,45,764.0,169.5,3.3,18.95,737.0,108.06,86.17
2018,8,23,10,0,765.0,180.0,3.4,19.4,771.0,121.05,85.33
2018,8,23,10,15,776.0,181.5,3.5,19.85,800.0,175.67,107.21
2018,8,23,10,30,787.0,183.0,3.6,20.3,829.0,231.89,144.99
2018,8,23,10,45,795.5,183.5,3.7,20.7,851.5,294.27,194.68
2018,8,23,11,0,804.0,184.0,3.8,21.1,874.0,350.21,242.25
2018,8,23,11,15,807.5,186.0,3.9,21.4,888.5,406.04,290.64
2018,8,23,11,30,811.0,188.0,4.0,21.7,903.0,461.76,338.42
2018,8,23,11,45,812.0,189.0,4.05,21.95,909.5,515.3,383.57
2018,8,23,12,0,813.0,190.0,4.1,22.2,916.0,567.94,426.85
2018,8,23,12,15,807.0,193.0,4.2,22.3,913.0,616.93,466.64
2018,8,23,12,30,801.0,196.0,4.3,22.4,910.0,663.89,503.94
2018,8,23,12,45,790.5,200.0,4.4,22.45,898.5,706.38,537.27
2018,8,23,13,0,780.0,204.0,4.5,22.5,887.0,751.92,572.07
2018,8,23,13,15,776.0,201.5,4.55,22.4,870.0,789.21,600.86
2018,8,23,13,30,772.0,199.0,4.6,22.3,853.0,823.56,627.27
2018,8,23,13,45,766.0,195.5,4.7,22.25,829.0,852.23,649.69
2018,8,23,14,0,760.0,192.0,4.8,22.2,805.0,877.51,669.59
2018,8,23,14,15,750.5,188.5,4.85,21.9,774.5,896.19,684.64
2018,8,23,14,30,741.0,185.0,4.9,21.6,744.0,911.16,697.34
2018,8,23,14,45,729.0,180.0,4.95,21.3,707.0,918.51,704.91
2018,8,23,15,0,717.0,175.0,5.0,21.0,670.0,922.01,710.03
2018,8,23,15,15,699.5,169.5,5.0,21.0,627.5,915.79,707.33
2018,8,23,15,30,682.0,164.0,5.0,21.0,585.0,905.71,702.09
2018,8,23,15,45,660.5,156.5,5.0,20.1,538.5,885.75,692.4
2018,8,23,16,0,639.0,149.0,5.0,19.2,492.0,862.19,680.06
2018,8,23,16,15,611.5,140.5,5.0,18.55,442.5,828.13,659.19
2018,8,23,16,30,584.0,132.0,5.0,17.9,393.0,790.92,635.6
2018,8,23,16,45,547.0,122.5,4.95,17.2,343.0,733.01,595.57
2018,8,23,17,0,510.0,113.0,4.9,16.5,293.0,682.6,560.15
2018,8,23,17,15,459.0,100.5,4.85,15.75,242.5,613.53,508.69
2018,8,23,17,30,408.0,88.0,4.8,15.0,192.0,544.44,454.92
2018,8,23,17,45,341.5,72.0,4.7,14.3,145.5,456.71,383.0
2018,8,23,18,0,275.0,56.0,4.6,13.6,99.0,371.22,309.27
2018,8,23,18,15,190.5,38.0,4.5,13.15,62.5,270.19,216.41
2018,8,23,18,30,106.0,20.0,4.4,12.7,26.0,149.67,38.86
2018,8,23,18,45,53.0,10.0,4.25,12.25,13.0,50.27,0.0
2018,8,23,19,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.05,10.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,8,24,5,15,9.0,1.5,1.85,8.65,1.5,0.0,0.0
2018,8,24,5,30,18.0,3.0,2.1,9.2,3.0,0.0,0.0
2018,8,24,5,45,79.5,16.5,2.4,9.8,22.5,12.98,0.0
2018,8,24,6,0,141.0,30.0,2.7,10.4,42.0,22.57,12.48
2018,8,24,6,15,212.0,46.5,2.8,10.9,79.0,34.72,24.97
2018,8,24,6,30,283.0,63.0,2.9,11.4,116.0,46.69,36.2
2018,8,24,6,45,173.5,78.0,3.0,11.95,113.5,56.43,45.18
2018,8,24,7,0,64.0,93.0,3.1,12.5,111.0,67.75,55.33
2018,8,24,7,15,33.0,107.5,3.0,13.0,117.0,77.48,63.82
2018,8,24,7,30,2.0,122.0,2.9,13.5,123.0,89.07,73.77
2018,8,24,7,45,6.0,140.5,2.85,14.05,143.5,102.08,84.74
2018,8,24,8,0,10.0,159.0,2.8,14.6,164.0,114.98,95.45
2018,8,24,8,15,18.0,182.5,2.75,15.2,192.5,130.94,108.6
2018,8,24,8,30,26.0,206.0,2.7,15.8,221.0,146.71,121.4
2018,8,24,8,45,40.5,238.5,2.6,16.4,263.5,158.51,130.66
2018,8,24,9,0,55.0,271.0,2.5,17.0,306.0,176.57,145.06
2018,8,24,9,15,147.0,292.5,2.55,17.6,395.0,180.99,147.99
2018,8,24,9,30,239.0,314.0,2.6,18.2,484.0,181.87,148.05
2018,8,24,9,45,449.0,268.0,2.6,18.75,606.5,153.26,123.78
2018,8,24,10,0,659.0,222.0,2.6,19.3,729.0,138.85,100.87
2018,8,24,10,15,705.5,210.5,2.7,19.85,772.0,183.88,116.24
2018,8,24,10,30,752.0,199.0,2.8,20.4,815.0,234.69,148.36
2018,8,24,10,45,762.0,200.0,2.9,20.9,838.0,290.06,192.14
2018,8,24,11,0,772.0,201.0,3.0,21.4,861.0,346.52,239.51
2018,8,24,11,15,778.0,201.5,3.1,21.8,876.0,402.16,287.06
2018,8,24,11,30,784.0,202.0,3.2,22.2,891.0,457.94,334.18
2018,8,24,11,45,788.5,200.5,3.3,22.6,898.0,512.05,379.06
2018,8,24,12,0,793.0,199.0,3.4,23.0,905.0,563.71,421.0
2018,8,24,12,15,785.5,203.0,3.5,23.15,901.5,613.92,461.11
2018,8,24,12,30,778.0,207.0,3.6,23.3,898.0,661.26,498.12
2018,8,24,12,45,765.5,212.0,3.7,23.5,886.0,703.8,530.7
2018,8,24,13,0,753.0,217.0,3.8,23.7,874.0,743.43,560.51
2018,8,24,13,15,749.5,214.0,3.9,23.7,857.5,779.88,588.26
2018,8,24,13,30,746.0,211.0,4.0,23.7,841.0,813.46,613.7
2018,8,24,13,45,741.0,207.0,4.1,23.7,817.5,841.86,635.34
2018,8,24,14,0,736.0,203.0,4.2,23.7,794.0,866.96,654.61
2018,8,24,14,15,726.5,199.0,4.25,23.5,763.5,884.65,668.89
2018,8,24,14,30,717.0,195.0,4.3,23.3,733.0,898.65,680.36
2018,8,24,14,45,704.5,189.0,4.35,23.1,696.0,904.11,686.12
2018,8,24,15,0,692.0,183.0,4.4,22.9,659.0,905.71,689.46
2018,8,24,15,15,673.5,177.5,4.4,22.9,616.5,898.14,685.85
2018,8,24,15,30,655.0,172.0,4.4,22.9,574.0,886.73,679.75
2018,8,24,15,45,633.0,164.5,4.45,22.05,528.0,866.03,669.71
2018,8,24,16,0,611.0,157.0,4.5,21.2,482.0,841.74,657.18
2018,8,24,16,15,583.0,147.5,4.45,20.5,433.0,797.34,628.79
2018,8,24,16,30,555.0,138.0,4.4,19.8,384.0,760.02,605.15
2018,8,24,16,45,517.0,127.0,4.4,19.05,333.5,708.69,570.69
2018,8,24,17,0,479.0,116.0,4.4,18.3,283.0,655.83,533.91
2018,8,24,17,15,428.5,102.5,4.3,17.4,233.5,586.57,482.67
2018,8,24,17,30,378.0,89.0,4.2,16.5,184.0,517.35,429.14
2018,8,24,17,45,312.5,72.5,4.1,15.6,138.5,430.79,358.65
2018,8,24,18,0,247.0,56.0,4.0,14.7,93.0,346.57,286.28
2018,8,24,18,15,168.0,37.0,3.9,14.1,58.0,249.96,197.01
2018,8,24,18,30,89.0,18.0,3.8,13.5,23.0,129.55,4.22
2018,8,24,18,45,44.5,9.0,3.7,12.9,11.5,42.62,0.0
2018,8,24,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,8,25,5,15,10.5,1.5,1.5,7.95,1.5,0.0,0.0
2018,8,25,5,30,21.0,3.0,1.7,8.6,3.0,0.0,0.0
2018,8,25,5,45,94.0,16.5,1.85,9.3,23.5,12.98,0.0
2018,8,25,6,0,167.0,30.0,2.0,10.0,44.0,22.66,12.28
2018,8,25,6,15,265.5,45.5,2.15,10.6,86.0,34.31,24.61
2018,8,25,6,30,364.0,61.0,2.3,11.2,128.0,45.95,35.55
2018,8,25,6,45,303.5,81.5,2.45,11.85,149.5,59.34,47.8
2018,8,25,7,0,243.0,102.0,2.6,12.5,171.0,72.71,59.75
2018,8,25,7,15,245.5,124.5,2.55,13.15,206.0,86.84,72.09
2018,8,25,7,30,248.0,147.0,2.5,13.8,241.0,100.42,83.65
2018,8,25,7,45,350.0,153.0,2.45,14.5,307.0,105.82,87.84
2018,8,25,8,0,452.0,159.0,2.4,15.2,373.0,107.4,88.65
2018,8,25,8,15,586.0,145.5,2.35,15.95,453.5,102.48,83.83
2018,8,25,8,30,720.0,132.0,2.3,16.7,534.0,94.66,76.59
2018,8,25,8,45,742.5,135.5,2.25,17.45,580.5,95.75,77.05
2018,8,25,9,0,765.0,139.0,2.2,18.2,627.0,96.8,77.48
2018,8,25,9,15,760.5,152.0,2.15,18.95,663.5,102.52,81.86
2018,8,25,9,30,756.0,165.0,2.1,19.7,700.0,107.8,85.82
2018,8,25,9,45,741.5,182.5,2.1,20.4,729.0,114.86,91.27
2018,8,25,10,0,727.0,200.0,2.1,21.1,758.0,128.85,102.39
2018,8,25,10,15,737.5,202.5,2.1,21.75,787.0,182.07,112.9
2018,8,25,10,30,748.0,205.0,2.1,22.4,816.0,236.93,148.83
2018,8,25,10,45,756.0,207.0,2.1,23.05,838.5,292.38,191.91
2018,8,25,11,0,764.0,209.0,2.1,23.7,861.0,348.74,238.25
2018,8,25,11,15,769.0,210.0,2.15,24.25,875.5,404.13,284.51
2018,8,25,11,30,774.0,211.0,2.2,24.8,890.0,459.59,330.16
2018,8,25,11,45,777.5,211.0,2.25,25.35,897.0,513.5,373.57
2018,8,25,12,0,781.0,211.0,2.3,25.9,904.0,566.78,415.22
2018,8,25,12,15,792.5,203.5,2.45,26.3,906.0,617.98,454.91
2018,8,25,12,30,804.0,196.0,2.6,26.7,908.0,665.22,490.99
2018,8,25,12,45,817.5,186.5,2.7,27.1,904.0,713.36,526.7
2018,8,25,13,0,831.0,177.0,2.8,27.5,900.0,760.14,560.75
2018,8,25,13,15,829.0,174.0,3.0,27.6,883.5,799.06,589.9
2018,8,25,13,30,827.0,171.0,3.2,27.7,867.0,835.11,616.82
2018,8,25,13,45,823.5,167.5,3.35,27.8,843.5,866.42,639.38
2018,8,25,14,0,820.0,164.0,3.5,27.9,820.0,894.4,659.34
2018,8,25,14,15,812.5,160.0,3.65,27.65,789.0,914.9,675.37
2018,8,25,14,30,805.0,156.0,3.8,27.4,758.0,931.62,689.12
2018,8,25,14,45,795.0,151.0,3.95,27.15,720.5,941.2,698.31
2018,8,25,15,0,785.0,146.0,4.1,26.9,683.0,955.29,710.79
2018,8,25,15,15,768.0,142.0,4.1,26.9,639.5,951.79,710.06
2018,8,25,15,30,751.0,138.0,4.1,26.9,596.0,944.37,706.98
2018,8,25,15,45,731.5,132.0,4.3,25.85,549.0,928.33,702.12
2018,8,25,16,0,712.0,126.0,4.5,24.8,502.0,908.62,694.62
2018,8,25,16,15,686.0,119.0,4.6,23.85,452.0,877.72,678.67
2018,8,25,16,30,660.0,112.0,4.7,22.9,402.0,843.62,659.96
2018,8,25,16,45,623.0,103.5,4.75,21.95,349.5,793.91,628.79
2018,8,25,17,0,586.0,95.0,4.8,21.0,297.0,741.83,594.6
2018,8,25,17,15,532.5,85.5,4.7,19.85,245.5,670.71,543.91
2018,8,25,17,30,479.0,76.0,4.6,18.7,194.0,598.53,489.78
2018,8,25,17,45,404.5,63.0,4.55,17.5,146.0,501.12,412.57
2018,8,25,18,0,330.0,50.0,4.5,16.3,98.0,411.35,337.07
2018,8,25,18,15,224.5,34.0,4.35,15.5,61.0,294.09,228.91
2018,8,25,18,30,119.0,18.0,4.2,14.7,24.0,153.12,0.0
2018,8,25,18,45,59.5,9.0,4.1,13.85,12.0,54.51,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.1,8.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.05,8.25,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,8,26,5,15,9.5,1.0,2.25,8.45,1.0,0.0,0.0
2018,8,26,5,30,19.0,2.0,2.6,9.1,2.0,0.0,0.0
2018,8,26,5,45,142.0,16.0,2.9,9.7,26.5,12.59,0.0
2018,8,26,6,0,265.0,30.0,3.2,10.3,51.0,24.83,13.54
2018,8,26,6,15,367.5,41.0,3.25,10.9,94.0,33.69,23.96
2018,8,26,6,30,470.0,52.0,3.3,11.5,137.0,42.57,32.45
2018,8,26,6,45,309.0,71.5,3.4,12.1,134.5,52.64,41.74
2018,8,26,7,0,148.0,91.0,3.5,12.7,132.0,64.72,52.58
2018,8,26,7,15,88.0,114.0,3.4,13.3,140.0,80.42,66.38
2018,8,26,7,30,28.0,137.0,3.3,13.9,148.0,95.97,79.76
2018,8,26,7,45,171.5,153.5,3.25,14.55,233.0,106.5,88.49
2018,8,26,8,0,315.0,170.0,3.2,15.2,318.0,114.88,95.2
2018,8,26,8,15,557.0,136.0,3.1,15.9,432.5,95.57,77.92
2018,8,26,8,30,799.0,102.0,3.0,16.6,547.0,84.12,67.59
2018,8,26,8,45,826.5,102.5,2.95,17.3,596.5,84.25,67.3
2018,8,26,9,0,854.0,103.0,2.9,18.0,646.0,84.46,67.09
2018,8,26,9,15,869.0,104.5,2.95,18.65,688.0,84.98,67.18
2018,8,26,9,30,884.0,106.0,3.0,19.3,730.0,95.02,75.31
2018,8,26,9,45,896.5,107.0,3.0,20.0,767.0,95.63,75.44
2018,8,26,10,0,909.0,108.0,3.0,20.7,804.0,103.32,81.49
2018,8,26,10,15,919.0,108.5,3.1,21.3,834.5,162.81,92.12
2018,8,26,10,30,929.0,109.0,3.2,21.9,865.0,223.44,131.62
2018,8,26,10,45,937.5,108.5,3.3,22.5,888.5,284.05,179.76
2018,8,26,11,0,946.0,108.0,3.4,23.1,912.0,345.12,231.73
2018,8,26,11,15,950.5,107.0,3.5,23.45,926.5,404.73,283.71
2018,8,26,11,30,955.0,106.0,3.6,23.8,941.0,463.84,334.71
2018,8,26,11,45,958.5,105.5,3.7,24.2,948.5,522.1,383.82
2018,8,26,12,0,962.0,105.0,3.8,24.6,956.0,579.29,430.71
2018,8,26,12,15,958.5,106.0,3.9,24.8,953.0,632.35,473.59
2018,8,26,12,30,955.0,107.0,4.0,25.0,950.0,683.22,513.7
2018,8,26,12,45,949.0,108.5,4.1,25.25,938.5,730.44,550.08
2018,8,26,13,0,943.0,110.0,4.2,25.5,927.0,774.87,583.64
2018,8,26,13,15,940.5,108.5,4.3,25.45,910.0,816.34,614.7
2018,8,26,13,30,938.0,107.0,4.4,25.4,893.0,854.79,642.14
2018,8,26,13,45,933.5,105.0,4.5,25.4,868.0,887.93,665.79
2018,8,26,14,0,929.0,103.0,4.6,25.4,843.0,917.59,687.45
2018,8,26,14,15,920.0,101.0,4.7,25.1,810.0,939.64,704.94
2018,8,26,14,30,911.0,99.0,4.8,24.8,777.0,957.8,720.03
2018,8,26,14,45,901.5,96.5,4.9,24.5,739.0,971.03,732.02
2018,8,26,15,0,892.0,94.0,5.0,24.2,701.0,980.32,741.58
2018,8,26,15,15,877.5,92.5,5.0,24.2,657.5,981.99,744.49
2018,8,26,15,30,863.0,91.0,5.0,24.2,614.0,979.8,744.99
2018,8,26,15,45,843.5,87.5,5.1,23.0,565.0,978.85,750.9
2018,8,26,16,0,824.0,84.0,5.2,21.8,516.0,961.61,745.48
2018,8,26,16,15,797.5,80.5,5.15,21.0,464.0,933.7,730.19
2018,8,26,16,30,771.0,77.0,5.1,20.2,412.0,902.42,712.2
2018,8,26,16,45,734.0,73.0,5.05,19.35,359.0,856.98,683.43
2018,8,26,17,0,697.0,69.0,5.0,18.5,306.0,816.2,657.07
2018,8,26,17,15,645.0,63.0,4.9,17.55,253.0,750.01,609.93
2018,8,26,17,30,593.0,57.0,4.8,16.6,200.0,683.01,559.57
2018,8,26,17,45,513.0,49.0,4.7,15.65,151.0,587.24,483.15
2018,8,26,18,0,433.0,41.0,4.6,14.7,102.0,493.34,403.35
2018,8,26,18,15,300.0,29.5,4.55,14.1,63.5,353.53,272.04
2018,8,26,18,30,167.0,18.0,4.5,13.5,25.0,152.37,0.0
2018,8,26,18,45,83.5,9.0,4.45,12.9,12.5,7.08,0.0
2018,8,26,19,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.05,11.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.85,11.05,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.0,2.65,10.35,1.0,0.0,0.0
2018,8,27,5,30,18.0,2.0,2.9,10.8,2.0,0.0,0.0
2018,8,27,5,45,141.5,15.0,3.2,11.3,25.5,11.8,0.0
2018,8,27,6,0,265.0,28.0,3.5,11.8,49.0,23.15,11.68
2018,8,27,6,15,366.5,38.5,3.55,12.35,90.5,31.64,21.96
2018,8,27,6,30,468.0,49.0,3.6,12.9,132.0,40.17,30.1
2018,8,27,6,45,349.0,67.5,3.7,13.45,141.0,50.32,39.43
2018,8,27,7,0,230.0,86.0,3.8,14.0,150.0,62.52,50.35
2018,8,27,7,15,226.0,107.5,3.7,14.55,181.0,76.25,62.37
2018,8,27,7,30,222.0,129.0,3.6,15.1,212.0,89.4,73.64
2018,8,27,7,45,302.0,140.5,3.55,15.6,271.5,97.64,80.44
2018,8,27,8,0,382.0,152.0,3.5,16.1,331.0,101.91,83.69
2018,8,27,8,15,526.5,137.5,3.5,16.65,413.0,95.19,77.41
2018,8,27,8,30,671.0,123.0,3.5,17.2,495.0,87.95,70.75
2018,8,27,8,45,665.5,131.0,3.45,17.8,526.0,91.22,73.15
2018,8,27,9,0,660.0,139.0,3.4,18.4,557.0,94.18,75.27
2018,8,27,9,15,647.0,155.0,3.4,18.85,587.0,101.29,80.95
2018,8,27,9,30,634.0,171.0,3.4,19.3,617.0,107.88,86.15
2018,8,27,9,45,647.5,183.5,3.45,19.8,658.5,112.87,89.96
2018,8,27,10,0,661.0,196.0,3.5,20.3,700.0,122.75,97.84
2018,8,27,10,15,738.5,173.5,3.55,20.75,756.5,164.74,100.37
2018,8,27,10,30,816.0,151.0,3.6,21.2,813.0,221.96,135.73
2018,8,27,10,45,826.5,149.5,3.65,21.6,835.5,277.77,180.04
2018,8,27,11,0,837.0,148.0,3.7,22.0,858.0,334.48,228.3
2018,8,27,11,15,843.0,148.0,3.8,22.3,873.0,391.32,277.7
2018,8,27,11,30,849.0,148.0,3.9,22.6,888.0,448.11,326.58
2018,8,27,11,45,853.5,146.5,4.0,22.95,895.0,502.83,372.85
2018,8,27,12,0,858.0,145.0,4.1,23.3,902.0,553.7,415.13
2018,8,27,12,15,859.5,144.0,4.15,23.45,901.0,603.8,455.9
2018,8,27,12,30,861.0,143.0,4.2,23.6,900.0,652.34,494.46
2018,8,27,12,45,861.5,141.0,4.3,23.8,891.5,697.68,529.86
2018,8,27,13,0,862.0,139.0,4.4,24.0,883.0,740.85,562.99
2018,8,27,13,15,858.0,137.0,4.45,23.9,865.5,778.25,591.98
2018,8,27,13,30,854.0,135.0,4.5,23.8,848.0,812.73,617.64
2018,8,27,13,45,847.5,133.5,4.6,23.75,823.5,853.62,647.46
2018,8,27,14,0,841.0,132.0,4.7,23.7,799.0,880.82,667.78
2018,8,27,14,15,832.0,129.5,4.7,23.45,767.5,901.24,683.48
2018,8,27,14,30,823.0,127.0,4.7,23.2,736.0,917.89,696.77
2018,8,27,14,45,811.5,123.5,4.75,22.95,698.5,927.31,705.64
2018,8,27,15,0,800.0,120.0,4.8,22.7,661.0,932.84,712.06
2018,8,27,15,15,783.5,117.0,4.8,22.7,618.5,930.17,711.93
2018,8,27,15,30,767.0,114.0,4.8,22.7,576.0,923.61,709.29
2018,8,27,15,45,747.5,109.0,4.8,21.8,529.5,914.88,707.83
2018,8,27,16,0,728.0,104.0,4.8,20.9,483.0,896.1,699.28
2018,8,27,16,15,702.5,98.0,4.75,20.2,433.5,866.66,682.1
2018,8,27,16,30,677.0,92.0,4.7,19.5,384.0,834.16,662.4
2018,8,27,16,45,640.5,85.5,4.65,18.8,333.0,787.35,631.53
2018,8,27,17,0,604.0,79.0,4.6,18.1,282.0,738.39,597.98
2018,8,27,17,15,552.0,71.0,4.5,17.3,232.0,670.81,548.51
2018,8,27,17,30,500.0,63.0,4.4,16.5,182.0,602.52,495.97
2018,8,27,17,45,423.5,53.5,4.3,15.65,136.5,509.75,420.82
2018,8,27,18,0,347.0,44.0,4.2,14.8,91.0,418.54,342.51
2018,8,27,18,15,233.0,30.0,4.1,14.3,56.0,295.56,222.53
2018,8,27,18,30,119.0,16.0,4.0,13.8,21.0,110.86,0.0
2018,8,27,18,45,59.5,8.0,3.9,13.25,10.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,10.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.65,9.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,8,28,5,15,6.5,1.0,1.75,9.75,1.0,0.0,0.0
2018,8,28,5,30,13.0,2.0,2.1,10.3,2.0,0.0,0.0
2018,8,28,5,45,99.5,14.0,2.45,10.9,21.0,11.02,0.0
2018,8,28,6,0,186.0,26.0,2.8,11.5,40.0,19.81,8.73
2018,8,28,6,15,257.0,37.0,2.9,12.0,72.5,28.22,18.97
2018,8,28,6,30,328.0,48.0,3.0,12.5,105.0,36.62,26.99
2018,8,28,6,45,217.5,43.5,3.05,13.0,86.5,32.59,23.65
2018,8,28,7,0,107.0,39.0,3.1,13.5,68.0,29.68,21.08
2018,8,28,7,15,53.5,42.5,3.1,13.95,57.0,33.18,24.17
2018,8,28,7,30,0.0,46.0,3.1,14.4,46.0,35.17,25.82
2018,8,28,7,45,0.0,60.0,3.1,14.8,60.0,45.97,35.27
2018,8,28,8,0,0.0,74.0,3.1,15.2,74.0,56.82,44.61
2018,8,28,8,15,0.5,98.0,3.15,15.85,98.5,74.73,59.94
2018,8,28,8,30,1.0,122.0,3.2,16.5,123.0,91.82,74.32
2018,8,28,8,45,4.0,151.5,3.25,17.1,154.0,112.32,91.41
2018,8,28,9,0,7.0,181.0,3.3,17.7,185.0,132.32,107.84
2018,8,28,9,15,11.5,207.5,3.35,18.25,215.0,150.02,122.16
2018,8,28,9,30,16.0,234.0,3.4,18.8,245.0,167.37,136.03
2018,8,28,9,45,18.0,251.0,3.45,19.3,264.0,178.57,144.71
2018,8,28,10,0,20.0,268.0,3.5,19.8,283.0,189.89,153.46
2018,8,28,10,15,32.5,305.0,3.6,20.2,330.5,203.59,155.81
2018,8,28,10,30,45.0,342.0,3.7,20.6,378.0,233.19,177.54
2018,8,28,10,45,49.0,354.0,3.8,21.0,394.5,249.59,189.64
2018,8,28,11,0,53.0,366.0,3.9,21.4,411.0,266.86,202.64
2018,8,28,11,15,116.5,387.0,3.95,21.65,487.5,305.03,230.33
2018,8,28,11,30,180.0,408.0,4.0,21.9,564.0,359.13,270.82
2018,8,28,11,45,514.0,275.0,4.1,22.15,726.0,438.19,328.94
2018,8,28,12,0,848.0,142.0,4.2,22.4,888.0,546.18,411.63
2018,8,28,12,15,889.5,121.0,4.25,22.5,902.0,603.76,458.11
2018,8,28,12,30,931.0,100.0,4.3,22.6,916.0,661.89,504.39
2018,8,28,12,45,928.0,100.0,4.4,22.7,906.0,708.5,541.23
2018,8,28,13,0,925.0,100.0,4.5,22.8,896.0,752.55,575.64
2018,8,28,13,15,871.5,124.0,4.55,22.75,862.0,777.04,594.78
2018,8,28,13,30,818.0,148.0,4.6,22.7,828.0,806.19,616.43
2018,8,28,13,45,866.0,121.0,4.6,22.7,822.0,846.02,645.01
2018,8,28,14,0,914.0,94.0,4.6,22.7,816.0,894.51,679.48
2018,8,28,14,15,908.5,92.0,4.65,22.5,785.5,918.86,698.01
2018,8,28,14,30,903.0,90.0,4.7,22.3,755.0,939.54,714.34
2018,8,28,14,45,894.5,87.0,4.7,22.15,717.5,952.56,725.07
2018,8,28,15,0,886.0,84.0,4.7,22.0,680.0,961.67,733.35
2018,8,28,15,15,872.0,82.5,4.7,22.0,637.0,963.34,736.28
2018,8,28,15,30,858.0,81.0,4.7,22.0,594.0,961.19,736.79
2018,8,28,15,45,842.0,78.0,4.7,21.15,547.5,951.45,734.67
2018,8,28,16,0,826.0,75.0,4.7,20.3,501.0,950.12,738.64
2018,8,28,16,15,805.5,71.0,4.65,19.7,451.5,927.36,726.26
2018,8,28,16,30,785.0,67.0,4.6,19.1,402.0,901.24,711.39
2018,8,28,16,45,752.5,63.0,4.55,18.5,350.0,860.18,685.15
2018,8,28,17,0,720.0,59.0,4.5,17.9,298.0,816.57,656.07
2018,8,28,17,15,671.0,54.0,4.4,17.15,246.0,753.55,610.85
2018,8,28,17,30,622.0,49.0,4.3,16.4,194.0,689.26,562.03
2018,8,28,17,45,542.5,42.5,4.15,15.65,145.5,603.69,492.93
2018,8,28,18,0,463.0,36.0,4.0,14.9,97.0,512.68,414.43
2018,8,28,18,15,321.0,26.0,3.85,14.4,59.5,363.66,264.4
2018,8,28,18,30,179.0,16.0,3.7,13.9,22.0,160.08,0.0
2018,8,28,18,45,89.5,8.0,3.55,13.35,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.75,11.85,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,29,5,15,11.0,1.5,1.35,10.1,1.0,0.0,0.0
2018,8,29,5,30,22.0,3.0,1.5,10.7,2.0,0.0,0.0
2018,8,29,5,45,165.0,14.0,1.65,11.35,24.5,11.02,0.0
2018,8,29,6,0,308.0,25.0,1.8,12.0,47.0,20.79,8.82
2018,8,29,6,15,417.0,33.0,1.95,12.65,89.5,27.43,18.19
2018,8,29,6,30,526.0,41.0,2.1,13.3,132.0,34.26,24.79
2018,8,29,6,45,590.5,47.0,2.2,13.95,182.0,42.61,32.48
2018,8,29,7,0,655.0,53.0,2.3,14.6,232.0,48.08,37.39
2018,8,29,7,15,697.0,58.5,2.25,15.15,284.5,52.88,41.57
2018,8,29,7,30,739.0,64.0,2.2,15.7,337.0,57.64,45.57
2018,8,29,7,45,768.0,67.5,2.2,16.25,388.5,60.63,47.93
2018,8,29,8,0,797.0,71.0,2.2,16.8,440.0,63.58,50.22
2018,8,29,8,15,819.5,73.5,2.2,17.35,489.5,65.65,51.72
2018,8,29,8,30,842.0,76.0,2.2,17.9,539.0,75.53,59.91
2018,8,29,8,45,858.5,79.0,2.25,18.5,585.5,78.25,61.89
2018,8,29,9,0,875.0,82.0,2.3,19.1,632.0,80.83,63.74
2018,8,29,9,15,889.0,83.5,2.35,19.7,673.5,82.29,64.64
2018,8,29,9,30,903.0,85.0,2.4,20.3,715.0,83.64,65.46
2018,8,29,9,45,914.5,85.5,2.5,20.85,751.5,84.25,65.68
2018,8,29,10,0,926.0,86.0,2.6,21.4,788.0,89.02,69.39
2018,8,29,10,15,933.5,87.0,2.7,21.9,817.5,149.31,81.5
2018,8,29,10,30,941.0,88.0,2.8,22.4,847.0,210.43,120.83
2018,8,29,10,45,947.0,88.5,2.95,22.85,869.5,271.52,169.34
2018,8,29,11,0,953.0,89.0,3.1,23.3,892.0,332.78,221.71
2018,8,29,11,15,957.0,89.5,3.25,23.6,907.0,393.3,274.57
2018,8,29,11,30,961.0,90.0,3.4,23.9,922.0,453.29,326.49
2018,8,29,11,45,963.5,89.5,3.55,24.25,929.0,511.09,375.57
2018,8,29,12,0,966.0,89.0,3.7,24.6,936.0,567.65,422.36
2018,8,29,12,15,964.5,90.0,3.8,24.7,934.0,621.67,466.28
2018,8,29,12,30,963.0,91.0,3.9,24.8,932.0,673.66,507.53
2018,8,29,12,45,958.5,92.5,4.05,24.95,922.0,721.83,545.1
2018,8,29,13,0,954.0,94.0,4.2,25.1,912.0,767.31,579.96
2018,8,29,13,15,951.5,93.0,4.3,25.0,895.0,809.11,611.12
2018,8,29,13,30,949.0,92.0,4.4,24.9,878.0,847.88,639.02
2018,8,29,13,45,945.5,90.0,4.55,24.85,853.5,881.64,663.71
2018,8,29,14,0,942.0,88.0,4.7,24.8,829.0,911.93,686.41
2018,8,29,14,15,934.5,87.5,4.8,24.55,797.5,936.69,705.7
2018,8,29,14,30,927.0,87.0,4.9,24.3,766.0,957.68,722.66
2018,8,29,14,45,917.5,85.0,5.0,24.0,728.0,971.29,734.97
2018,8,29,15,0,908.0,83.0,5.1,23.7,690.0,980.95,744.83
2018,8,29,15,15,894.5,80.5,5.1,23.7,646.0,982.17,747.48
2018,8,29,15,30,881.0,78.0,5.1,23.7,602.0,979.42,747.62
2018,8,29,15,45,863.5,75.5,5.1,22.7,554.0,968.85,745.5
2018,8,29,16,0,846.0,73.0,5.1,21.7,506.0,954.59,740.86
2018,8,29,16,15,821.0,70.5,5.1,21.0,455.0,941.27,735.99
2018,8,29,16,30,796.0,68.0,5.1,20.3,404.0,912.64,719.93
2018,8,29,16,45,759.5,64.5,5.05,19.6,350.5,868.2,691.47
2018,8,29,17,0,723.0,61.0,5.0,18.9,297.0,821.19,660.02
2018,8,29,17,15,669.0,56.0,4.85,18.2,244.0,753.2,610.45
2018,8,29,17,30,615.0,51.0,4.7,17.5,191.0,692.71,563.88
2018,8,29,17,45,479.0,41.5,4.55,16.75,133.5,543.49,444.83
2018,8,29,18,0,343.0,32.0,4.4,16.0,76.0,400.02,324.47
2018,8,29,18,15,200.0,20.0,4.1,15.55,43.0,247.97,172.52
2018,8,29,18,30,57.0,8.0,3.8,15.1,10.0,53.15,0.0
2018,8,29,18,45,28.5,4.0,3.55,14.6,5.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,8,30,5,15,0.5,0.0,1.05,11.85,0.0,0.0,0.0
2018,8,30,5,30,1.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,30,5,45,25.5,5.5,1.35,12.75,7.0,4.33,0.0
2018,8,30,6,0,50.0,11.0,1.5,13.2,14.0,8.39,0.0
2018,8,30,6,15,39.5,13.0,1.65,13.65,17.0,10.23,3.2
2018,8,30,6,30,29.0,15.0,1.8,14.1,20.0,11.66,4.7
2018,8,30,6,45,23.0,19.0,1.9,14.55,24.0,15.31,8.06
2018,8,30,7,0,17.0,23.0,2.0,15.0,28.0,18.29,10.76
2018,8,30,7,15,8.5,29.5,1.95,15.25,32.0,23.36,15.29
2018,8,30,7,30,0.0,36.0,1.9,15.5,36.0,27.48,18.89
2018,8,30,7,45,0.0,44.5,1.8,15.75,44.5,34.02,24.6
2018,8,30,8,0,0.0,53.0,1.7,16.0,53.0,40.59,30.25
2018,8,30,8,15,2.0,83.5,1.7,16.45,84.5,64.25,50.72
2018,8,30,8,30,4.0,114.0,1.7,16.9,116.0,86.32,69.46
2018,8,30,8,45,12.0,143.5,1.65,17.3,151.0,107.1,86.82
2018,8,30,9,0,20.0,173.0,1.6,17.7,186.0,121.56,98.61
2018,8,30,9,15,19.0,188.5,1.65,18.2,201.5,138.02,111.92
2018,8,30,9,30,18.0,204.0,1.7,18.7,217.0,148.52,120.13
2018,8,30,9,45,28.0,247.0,1.75,19.15,268.0,164.89,133.16
2018,8,30,10,0,38.0,290.0,1.8,19.6,319.0,188.5,151.98
2018,8,30,10,15,55.0,314.0,1.9,20.0,357.5,210.33,159.86
2018,8,30,10,30,72.0,338.0,2.0,20.4,396.0,235.06,177.25
2018,8,30,10,45,162.0,324.5,2.15,20.85,459.5,248.91,183.94
2018,8,30,11,0,252.0,311.0,2.3,21.3,523.0,274.3,201.08
2018,8,30,11,15,379.0,266.0,2.45,21.6,590.5,308.28,225.76
2018,8,30,11,30,506.0,221.0,2.6,21.9,658.0,358.14,264.39
2018,8,30,11,45,543.5,246.0,2.75,22.2,718.0,429.97,320.92
2018,8,30,12,0,581.0,271.0,2.9,22.5,778.0,506.24,379.67
2018,8,30,12,15,721.5,210.5,2.95,22.7,839.0,581.94,437.85
2018,8,30,12,30,862.0,150.0,3.0,22.9,900.0,663.35,499.97
2018,8,30,12,45,897.0,128.5,3.1,23.05,901.5,710.28,536.66
2018,8,30,13,0,932.0,107.0,3.2,23.2,903.0,762.58,576.63
2018,8,30,13,15,929.0,105.5,3.3,23.25,885.5,803.04,606.83
2018,8,30,13,30,926.0,104.0,3.4,23.3,868.0,840.46,633.38
2018,8,30,13,45,922.0,102.5,3.45,23.3,843.5,873.86,657.04
2018,8,30,14,0,918.0,101.0,3.5,23.3,819.0,903.86,678.45
2018,8,30,14,15,910.5,99.0,3.55,23.15,787.0,926.73,695.54
2018,8,30,14,30,903.0,97.0,3.6,23.0,755.0,945.82,710.28
2018,8,30,14,45,893.5,94.5,3.65,22.85,717.0,958.65,721.01
2018,8,30,15,0,884.0,92.0,3.7,22.7,679.0,967.57,729.35
2018,8,30,15,15,869.0,90.0,3.7,22.7,635.5,967.85,731.31
2018,8,30,15,30,854.0,88.0,3.7,22.7,592.0,964.25,730.88
2018,8,30,15,45,834.5,84.5,3.85,22.0,543.5,962.79,735.06
2018,8,30,16,0,815.0,81.0,4.0,21.3,495.0,945.32,728.19
2018,8,30,16,15,788.0,78.0,4.1,20.7,444.0,917.41,713.35
2018,8,30,16,30,761.0,75.0,4.2,20.1,393.0,886.17,695.76
2018,8,30,16,45,723.0,70.0,4.25,19.5,339.5,838.46,665.27
2018,8,30,17,0,685.0,65.0,4.3,18.9,286.0,788.25,631.68
2018,8,30,17,15,627.0,59.5,4.3,18.15,233.5,724.53,586.17
2018,8,30,17,30,569.0,54.0,4.3,17.4,181.0,653.18,531.91
2018,8,30,17,45,478.5,46.0,4.35,16.6,133.5,548.81,448.2
2018,8,30,18,0,388.0,38.0,4.4,15.8,86.0,446.83,360.19
2018,8,30,18,15,250.0,25.5,4.35,15.25,51.0,293.79,191.9
2018,8,30,18,30,112.0,13.0,4.3,14.7,16.0,102.09,0.0
2018,8,30,18,45,56.0,6.5,4.25,14.15,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,8,31,5,15,7.0,1.5,1.35,10.25,1.0,0.0,0.0
2018,8,31,5,30,14.0,3.0,1.6,10.8,2.0,0.0,0.0
2018,8,31,5,45,113.0,14.0,1.8,11.4,20.5,11.02,0.0
2018,8,31,6,0,212.0,25.0,2.0,12.0,39.0,20.6,7.06
2018,8,31,6,15,327.0,36.0,2.0,12.6,80.0,29.52,19.87
2018,8,31,6,30,442.0,47.0,2.0,13.2,121.0,38.51,28.51
2018,8,31,6,45,522.5,54.0,2.0,13.8,171.5,44.11,33.81
2018,8,31,7,0,603.0,61.0,2.0,14.4,222.0,49.82,38.98
2018,8,31,7,15,651.0,66.5,1.85,15.05,274.5,54.1,42.67
2018,8,31,7,30,699.0,72.0,1.7,15.7,327.0,58.37,46.23
2018,8,31,7,45,733.0,75.5,1.6,16.35,378.5,65.97,52.62
2018,8,31,8,0,767.0,79.0,1.5,17.0,430.0,68.76,54.7
2018,8,31,8,15,792.0,82.0,1.35,17.8,480.0,70.99,56.24
2018,8,31,8,30,817.0,85.0,1.2,18.6,530.0,73.18,57.73
2018,8,31,8,45,836.0,87.0,1.1,19.35,576.0,74.52,58.49
2018,8,31,9,0,855.0,89.0,1.0,20.1,622.0,84.55,66.6
