Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,9,15,869.0,91.0,1.05,20.95,663.5,86.2,67.55
2018,8,31,9,30,883.0,93.0,1.1,21.8,705.0,87.73,68.43
2018,8,31,9,45,894.0,94.0,1.2,22.6,740.5,88.5,68.69
2018,8,31,10,0,905.0,95.0,1.3,23.4,776.0,91.45,70.78
2018,8,31,10,15,913.0,96.0,1.4,24.15,805.0,150.83,82.94
2018,8,31,10,30,921.0,97.0,1.5,24.9,834.0,211.09,120.6
2018,8,31,10,45,927.0,97.0,1.6,25.7,856.0,270.97,166.86
2018,8,31,11,0,933.0,97.0,1.7,26.5,878.0,331.0,216.71
2018,8,31,11,15,936.0,97.5,1.85,26.9,892.0,390.28,267.23
2018,8,31,11,30,939.0,98.0,2.0,27.3,906.0,448.94,316.7
2018,8,31,11,45,941.0,98.0,2.15,27.7,912.5,505.92,363.8
2018,8,31,12,0,943.0,98.0,2.3,28.1,919.0,561.66,408.65
2018,8,31,12,15,945.5,96.5,2.5,28.3,918.0,615.04,451.09
2018,8,31,12,30,948.0,95.0,2.7,28.5,917.0,666.67,491.23
2018,8,31,12,45,949.5,92.5,2.95,28.7,908.0,714.78,528.27
2018,8,31,13,0,951.0,90.0,3.2,28.9,899.0,760.5,562.97
2018,8,31,13,15,948.0,89.5,3.4,28.85,882.0,802.09,593.58
2018,8,31,13,30,945.0,89.0,3.6,28.8,865.0,840.64,621.08
2018,8,31,13,45,940.5,88.0,3.8,28.8,840.5,874.26,645.21
2018,8,31,14,0,936.0,87.0,4.0,28.8,816.0,904.43,667.15
2018,8,31,14,15,929.0,85.5,4.2,28.45,784.5,928.28,685.96
2018,8,31,14,30,922.0,84.0,4.4,28.1,753.0,948.33,702.49
2018,8,31,14,45,912.5,82.5,4.6,27.8,715.0,962.22,714.99
2018,8,31,15,0,903.0,81.0,4.8,27.5,677.0,972.2,725.74
2018,8,31,15,15,889.0,78.5,4.8,27.5,633.0,972.7,727.85
2018,8,31,15,30,875.0,76.0,4.8,27.5,589.0,969.24,727.53
2018,8,31,15,45,858.0,73.5,5.1,26.25,541.5,958.99,728.66
2018,8,31,16,0,841.0,71.0,5.4,25.0,494.0,945.08,727.09
2018,8,31,16,15,818.0,67.5,5.4,24.1,443.5,932.16,723.07
2018,8,31,16,30,795.0,64.0,5.4,23.2,393.0,904.05,707.96
2018,8,31,16,45,760.0,60.5,5.4,22.35,340.0,861.08,681.3
2018,8,31,17,0,725.0,57.0,5.4,21.5,287.0,815.61,651.55
2018,8,31,17,15,671.5,52.0,5.3,20.45,234.5,748.25,603.4
2018,8,31,17,30,618.0,47.0,5.2,19.4,182.0,679.76,551.28
2018,8,31,17,45,529.0,40.5,5.05,18.4,134.0,586.42,475.5
2018,8,31,18,0,440.0,34.0,4.9,17.4,86.0,487.78,388.82
2018,8,31,18,15,285.0,23.5,4.8,16.65,51.0,318.0,187.0
2018,8,31,18,30,130.0,13.0,4.7,15.9,16.0,116.61,0.0
2018,8,31,18,45,65.0,6.5,4.55,15.2,8.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.15,10.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,9,1,5,45,103.0,12.0,2.3,11.55,18.5,9.44,0.0
2018,9,1,6,0,206.0,24.0,2.6,12.1,37.0,19.76,5.48
2018,9,1,6,15,328.0,35.5,2.6,12.7,79.0,29.15,19.46
2018,9,1,6,30,450.0,47.0,2.6,13.3,121.0,38.6,28.54
2018,9,1,6,45,515.5,55.5,2.6,13.85,169.5,45.25,34.79
2018,9,1,7,0,581.0,64.0,2.6,14.4,218.0,51.87,40.78
2018,9,1,7,15,625.5,71.5,2.5,15.35,270.0,57.43,45.57
2018,9,1,7,30,670.0,79.0,2.4,16.3,322.0,62.9,50.11
2018,9,1,7,45,700.0,85.5,2.25,17.25,373.0,67.31,53.6
2018,9,1,8,0,730.0,92.0,2.1,18.2,424.0,71.6,56.91
2018,9,1,8,15,753.5,97.0,2.1,19.15,473.5,80.81,64.39
2018,9,1,8,30,777.0,102.0,2.1,20.1,523.0,83.94,66.56
2018,9,1,8,45,794.5,106.5,2.1,21.05,569.0,86.45,68.21
2018,9,1,9,0,812.0,111.0,2.1,22.0,615.0,88.85,69.75
2018,9,1,9,15,814.5,119.5,2.25,22.65,653.5,93.23,73.03
2018,9,1,9,30,817.0,128.0,2.4,23.3,692.0,97.32,76.05
2018,9,1,9,45,812.5,138.5,2.5,23.9,723.5,102.13,79.67
2018,9,1,10,0,808.0,149.0,2.6,24.5,755.0,107.9,84.06
2018,9,1,10,15,817.5,150.5,2.75,25.0,783.5,163.88,96.38
2018,9,1,10,30,827.0,152.0,2.9,25.5,812.0,221.18,132.43
2018,9,1,10,45,834.5,153.0,3.05,26.0,834.0,278.84,177.03
2018,9,1,11,0,842.0,154.0,3.2,26.5,856.0,337.1,225.48
2018,9,1,11,15,846.5,155.5,3.35,26.8,871.0,395.08,274.82
2018,9,1,11,30,851.0,157.0,3.5,27.1,886.0,452.87,323.56
2018,9,1,11,45,854.0,156.5,3.65,27.45,892.5,508.12,369.4
2018,9,1,12,0,857.0,156.0,3.8,27.8,899.0,562.42,413.35
2018,9,1,12,15,855.5,156.5,3.95,27.9,897.0,613.78,454.44
2018,9,1,12,30,854.0,157.0,4.1,28.0,895.0,663.27,493.2
2018,9,1,12,45,849.5,157.5,4.25,28.1,884.5,708.7,528.22
2018,9,1,13,0,845.0,158.0,4.4,28.2,874.0,751.53,560.75
2018,9,1,13,15,841.5,156.0,4.5,28.1,856.5,790.13,590.18
2018,9,1,13,30,838.0,154.0,4.6,28.0,839.0,825.73,617.28
2018,9,1,13,45,832.0,151.5,4.75,27.85,814.0,855.64,639.75
2018,9,1,14,0,826.0,149.0,4.9,27.7,789.0,882.07,659.94
2018,9,1,14,15,818.0,145.0,4.95,27.35,757.0,901.68,675.56
2018,9,1,14,30,810.0,141.0,5.0,27.0,725.0,917.49,688.82
2018,9,1,14,45,798.5,137.0,5.1,26.65,687.5,926.19,697.77
2018,9,1,15,0,787.0,133.0,5.2,26.3,650.0,930.93,704.24
2018,9,1,15,15,769.0,129.0,5.2,26.3,606.0,933.25,707.63
2018,9,1,15,30,751.0,125.0,5.2,26.3,562.0,924.4,703.45
2018,9,1,15,45,731.5,119.0,5.3,25.05,515.0,907.9,698.22
2018,9,1,16,0,712.0,113.0,5.4,23.8,468.0,887.78,690.32
2018,9,1,16,15,687.5,105.0,5.4,22.95,418.0,856.81,672.68
2018,9,1,16,30,663.0,97.0,5.4,22.1,368.0,822.7,652.3
2018,9,1,16,45,626.0,89.0,5.35,21.25,316.5,773.51,619.67
2018,9,1,17,0,589.0,81.0,5.3,20.4,265.0,722.11,584.04
2018,9,1,17,15,532.0,71.5,5.2,19.45,214.5,648.05,528.99
2018,9,1,17,30,475.0,62.0,5.1,18.5,164.0,573.42,470.45
2018,9,1,17,45,388.0,50.5,5.0,17.55,118.5,469.56,384.92
2018,9,1,18,0,301.0,39.0,4.9,16.6,73.0,368.34,295.32
2018,9,1,18,15,180.0,24.0,4.8,16.0,41.5,225.95,112.38
2018,9,1,18,30,59.0,9.0,4.7,15.4,10.0,55.25,0.0
2018,9,1,18,45,29.5,4.5,4.6,14.8,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.45,13.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.15,12.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,9,2,5,45,77.0,12.0,2.2,10.75,16.5,9.44,0.0
2018,9,2,6,0,154.0,24.0,2.4,11.2,33.0,18.2,3.44
2018,9,2,6,15,282.5,36.5,2.35,11.85,74.5,29.83,20.03
2018,9,2,6,30,411.0,49.0,2.3,12.5,116.0,40.01,29.85
2018,9,2,6,45,487.5,58.0,2.2,13.15,165.5,47.0,36.45
2018,9,2,7,0,564.0,67.0,2.1,13.8,215.0,54.01,42.79
2018,9,2,7,15,615.5,73.5,2.05,14.5,267.5,58.81,46.95
2018,9,2,7,30,667.0,80.0,2.0,15.2,320.0,63.6,50.96
2018,9,2,7,45,705.0,84.5,1.9,15.95,372.5,66.75,53.4
2018,9,2,8,0,743.0,89.0,1.8,16.7,425.0,69.88,55.77
2018,9,2,8,15,770.0,92.5,1.85,17.6,475.5,78.0,62.38
2018,9,2,8,30,797.0,96.0,1.9,18.5,526.0,80.3,63.89
2018,9,2,8,45,817.5,98.5,1.9,19.4,572.5,81.73,64.66
2018,9,2,9,0,838.0,101.0,1.9,20.3,619.0,83.12,65.4
2018,9,2,9,15,839.0,109.0,2.0,21.2,657.0,87.37,68.56
2018,9,2,9,30,840.0,117.0,2.1,22.1,695.0,91.33,71.44
2018,9,2,9,45,834.0,127.5,2.15,23.05,726.0,96.3,75.12
2018,9,2,10,0,828.0,138.0,2.2,24.0,757.0,101.34,78.84
2018,9,2,10,15,838.0,140.0,2.25,24.75,786.5,158.83,92.04
2018,9,2,10,30,848.0,142.0,2.3,25.5,816.0,217.67,128.75
2018,9,2,10,45,856.0,142.0,2.35,26.25,838.0,275.95,173.44
2018,9,2,11,0,864.0,142.0,2.4,27.0,860.0,334.82,221.92
2018,9,2,11,15,869.0,142.0,2.5,27.55,874.5,393.02,270.93
2018,9,2,11,30,874.0,142.0,2.6,28.1,889.0,451.26,319.37
2018,9,2,11,45,877.5,141.5,2.65,28.65,895.5,506.17,364.15
2018,9,2,12,0,881.0,141.0,2.7,29.2,902.0,560.11,406.88
2018,9,2,12,15,874.5,144.5,2.85,29.45,898.5,610.11,446.32
2018,9,2,12,30,868.0,148.0,3.0,29.7,895.0,664.11,487.27
2018,9,2,12,45,857.5,151.5,3.15,29.9,882.5,708.52,520.8
2018,9,2,13,0,847.0,155.0,3.3,30.1,870.0,749.91,551.55
2018,9,2,13,15,844.5,152.5,3.4,30.1,852.5,788.79,580.45
2018,9,2,13,30,842.0,150.0,3.5,30.1,835.0,824.7,606.98
2018,9,2,13,45,837.0,147.0,3.65,30.05,810.5,854.97,628.68
2018,9,2,14,0,832.0,144.0,3.8,30.0,786.0,881.79,648.22
2018,9,2,14,15,824.0,140.5,3.9,29.7,754.0,901.91,663.86
2018,9,2,14,30,816.0,137.0,4.0,29.4,722.0,918.24,677.2
2018,9,2,14,45,806.0,132.0,4.15,29.05,684.0,927.32,686.31
2018,9,2,15,0,796.0,127.0,4.3,28.7,646.0,932.45,693.02
2018,9,2,15,15,777.5,124.0,4.3,28.7,602.5,927.55,691.46
2018,9,2,15,30,759.0,121.0,4.3,28.7,559.0,926.65,692.83
2018,9,2,15,45,739.5,114.5,4.5,27.45,511.5,909.47,687.58
2018,9,2,16,0,720.0,108.0,4.7,26.2,464.0,888.65,680.14
2018,9,2,16,15,694.0,101.0,4.8,25.2,414.0,857.34,663.77
2018,9,2,16,30,668.0,94.0,4.9,24.2,364.0,822.93,644.58
2018,9,2,16,45,628.5,86.5,5.0,23.2,312.5,771.88,612.2
2018,9,2,17,0,589.0,79.0,5.1,22.2,261.0,718.68,576.58
2018,9,2,17,15,528.0,70.0,5.0,21.05,210.0,641.48,519.89
2018,9,2,17,30,467.0,61.0,4.9,19.9,159.0,563.84,459.58
2018,9,2,17,45,376.0,49.5,4.8,18.75,114.0,456.65,371.95
2018,9,2,18,0,285.0,38.0,4.7,17.6,69.0,354.74,281.4
2018,9,2,18,15,169.0,23.0,4.6,16.9,39.0,212.37,76.8
2018,9,2,18,30,53.0,8.0,4.5,16.2,9.0,49.46,0.0
2018,9,2,18,45,26.5,4.0,4.4,15.5,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,9.85,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,3,5,45,55.5,10.5,2.35,10.8,14.0,8.26,0.0
2018,9,3,6,0,111.0,21.0,2.6,11.3,28.0,15.9,0.99
2018,9,3,6,15,216.0,36.0,2.7,11.85,65.0,27.24,17.72
2018,9,3,6,30,321.0,51.0,2.8,12.4,102.0,38.61,28.59
2018,9,3,6,45,422.5,60.5,2.85,12.95,154.0,48.46,37.75
2018,9,3,7,0,524.0,70.0,2.9,13.5,206.0,55.92,44.53
2018,9,3,7,15,575.5,77.5,2.9,14.15,257.5,61.3,49.23
2018,9,3,7,30,627.0,85.0,2.9,14.8,309.0,66.63,53.73
2018,9,3,7,45,663.0,90.5,2.85,15.4,360.0,70.23,56.59
2018,9,3,8,0,699.0,96.0,2.8,16.0,411.0,73.78,59.35
2018,9,3,8,15,726.0,101.0,2.85,16.75,460.5,76.74,61.52
2018,9,3,8,30,753.0,106.0,2.9,17.5,510.0,79.62,63.6
2018,9,3,8,45,773.5,109.5,2.9,18.25,556.0,88.09,70.45
2018,9,3,9,0,794.0,113.0,2.9,19.0,602.0,89.83,71.49
2018,9,3,9,15,801.5,119.5,2.95,19.7,641.0,93.05,73.82
2018,9,3,9,30,809.0,126.0,3.0,20.4,680.0,96.07,75.96
2018,9,3,9,45,811.5,133.5,3.05,21.15,713.5,99.35,78.3
2018,9,3,10,0,814.0,141.0,3.1,21.9,747.0,102.42,80.47
2018,9,3,10,15,823.0,143.0,3.15,22.45,775.5,158.54,93.54
2018,9,3,10,30,832.0,145.0,3.2,23.0,804.0,216.4,130.05
2018,9,3,10,45,839.0,145.5,3.3,23.6,825.5,273.9,174.87
2018,9,3,11,0,846.0,146.0,3.4,24.2,847.0,331.9,223.59
2018,9,3,11,15,850.5,146.5,3.5,24.6,861.0,389.34,272.97
2018,9,3,11,30,855.0,147.0,3.6,25.0,875.0,446.5,321.67
2018,9,3,11,45,857.0,148.0,3.7,25.35,881.5,502.39,368.45
2018,9,3,12,0,859.0,149.0,3.8,25.7,888.0,557.28,413.2
2018,9,3,12,15,862.5,146.5,3.85,25.85,887.0,608.99,454.69
2018,9,3,12,30,866.0,144.0,3.9,26.0,886.0,659.14,494.0
2018,9,3,12,45,869.5,140.0,4.0,26.15,877.5,699.27,525.66
2018,9,3,13,0,873.0,136.0,4.1,26.3,869.0,743.18,559.21
2018,9,3,13,15,868.5,134.5,4.25,26.15,851.0,780.89,588.62
2018,9,3,13,30,864.0,133.0,4.4,26.0,833.0,825.53,621.61
2018,9,3,13,45,857.5,131.0,4.5,25.85,807.5,855.81,643.77
2018,9,3,14,0,851.0,129.0,4.6,25.7,782.0,882.55,663.98
2018,9,3,14,15,841.0,127.0,4.7,25.25,750.0,902.58,680.58
2018,9,3,14,30,831.0,125.0,4.8,24.8,718.0,918.75,694.81
2018,9,3,14,45,818.0,122.0,4.9,24.35,679.5,927.17,703.95
2018,9,3,15,0,805.0,119.0,5.0,23.9,641.0,931.58,710.58
2018,9,3,15,15,778.0,117.0,5.0,23.9,593.0,919.57,703.99
2018,9,3,15,30,751.0,115.0,5.0,23.9,545.0,910.57,699.74
2018,9,3,15,45,715.0,112.5,5.1,22.45,494.0,881.87,686.19
2018,9,3,16,0,679.0,110.0,5.2,21.0,443.0,849.54,669.68
2018,9,3,16,15,658.5,103.0,5.2,20.1,397.0,823.72,655.48
2018,9,3,16,30,638.0,96.0,5.2,19.2,351.0,794.88,638.54
2018,9,3,16,45,556.0,92.5,5.2,18.3,292.0,707.3,576.17
2018,9,3,17,0,474.0,89.0,5.2,17.4,233.0,610.41,504.06
2018,9,3,17,15,378.5,78.0,5.05,16.65,179.0,502.06,418.79
2018,9,3,17,30,283.0,67.0,4.9,15.9,125.0,396.15,331.58
2018,9,3,17,45,250.0,51.5,4.7,15.15,91.5,343.33,284.8
2018,9,3,18,0,217.0,36.0,4.5,14.4,58.0,292.19,232.77
2018,9,3,18,15,130.5,22.0,4.3,14.05,33.0,175.65,28.81
2018,9,3,18,30,44.0,8.0,4.1,13.7,8.0,42.05,0.0
2018,9,3,18,45,22.0,4.0,3.9,13.3,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.7,10.15,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,9,4,5,45,68.0,11.0,2.85,11.3,15.0,8.65,0.0
2018,9,4,6,0,136.0,22.0,3.1,11.8,30.0,16.68,0.0
2018,9,4,6,15,277.5,34.0,3.2,12.4,71.0,27.8,18.03
2018,9,4,6,30,419.0,46.0,3.3,13.0,112.0,37.7,27.66
2018,9,4,6,45,494.5,55.0,3.35,13.6,161.0,44.77,34.34
2018,9,4,7,0,570.0,64.0,3.4,14.2,210.0,51.85,40.77
2018,9,4,7,15,620.0,70.0,3.35,14.85,261.5,56.35,44.7
2018,9,4,7,30,670.0,76.0,3.3,15.5,313.0,60.86,48.49
2018,9,4,7,45,705.5,81.0,3.25,16.15,365.0,64.41,51.33
2018,9,4,8,0,741.0,86.0,3.2,16.8,417.0,73.49,58.93
2018,9,4,8,15,766.5,89.5,3.15,17.55,466.5,75.87,60.59
2018,9,4,8,30,792.0,93.0,3.1,18.3,516.0,78.21,62.2
2018,9,4,8,45,811.0,95.5,3.0,19.1,561.5,79.67,63.04
2018,9,4,9,0,830.0,98.0,2.9,19.9,607.0,81.08,63.84
2018,9,4,9,15,848.0,99.5,2.85,20.65,649.5,81.81,64.07
2018,9,4,9,30,866.0,101.0,2.8,21.4,692.0,91.85,72.14
2018,9,4,9,45,881.5,100.5,2.75,22.2,728.5,91.84,71.72
2018,9,4,10,0,897.0,100.0,2.7,23.0,765.0,91.79,71.31
2018,9,4,10,15,905.0,101.0,2.75,23.7,794.0,149.6,83.65
2018,9,4,10,30,913.0,102.0,2.8,24.4,823.0,209.7,120.79
2018,9,4,10,45,919.0,103.0,2.8,25.1,845.0,270.02,167.54
2018,9,4,11,0,925.0,104.0,2.8,25.8,867.0,330.54,218.16
2018,9,4,11,15,928.5,104.5,2.9,26.3,881.0,389.84,269.06
2018,9,4,11,30,932.0,105.0,3.0,26.8,895.0,448.56,318.94
2018,9,4,11,45,934.0,105.0,3.05,27.35,901.5,505.43,366.1
2018,9,4,12,0,936.0,105.0,3.1,27.9,908.0,561.06,410.86
2018,9,4,12,15,936.0,105.0,3.2,28.25,906.0,614.09,452.83
2018,9,4,12,30,936.0,105.0,3.3,28.6,904.0,665.19,492.23
2018,9,4,12,45,934.5,104.0,3.4,28.95,894.0,712.34,527.84
2018,9,4,13,0,933.0,103.0,3.5,29.3,884.0,756.92,560.85
2018,9,4,13,15,929.0,102.0,3.65,29.4,865.5,796.9,590.37
2018,9,4,13,30,925.0,101.0,3.8,29.5,847.0,833.74,616.18
2018,9,4,13,45,918.5,100.5,3.9,29.6,821.5,865.77,638.53
2018,9,4,14,0,912.0,100.0,4.0,29.7,796.0,894.28,658.62
2018,9,4,14,15,903.5,98.0,4.1,29.5,763.5,915.86,675.01
2018,9,4,14,30,895.0,96.0,4.2,29.3,731.0,933.61,689.07
2018,9,4,14,45,883.0,94.0,4.3,29.05,692.0,944.24,698.73
2018,9,4,15,0,871.0,92.0,4.4,28.8,653.0,950.93,706.01
2018,9,4,15,15,855.0,89.5,4.4,28.8,608.5,949.27,706.69
2018,9,4,15,30,839.0,87.0,4.4,28.8,564.0,955.76,713.12
2018,9,4,15,45,817.0,84.0,4.5,27.55,515.5,939.94,708.54
2018,9,4,16,0,795.0,81.0,4.6,26.3,467.0,920.36,701.54
2018,9,4,16,15,764.5,77.5,4.6,25.2,415.5,888.17,684.53
2018,9,4,16,30,734.0,74.0,4.6,24.1,364.0,852.73,664.66
2018,9,4,16,45,691.5,69.0,4.6,23.05,311.0,807.61,636.71
2018,9,4,17,0,649.0,64.0,4.6,22.0,258.0,754.47,601.29
2018,9,4,17,15,585.5,58.0,4.5,20.8,207.0,678.52,546.16
2018,9,4,17,30,522.0,52.0,4.4,19.6,156.0,602.31,487.26
2018,9,4,17,45,422.5,42.5,4.25,18.35,110.5,489.58,395.41
2018,9,4,18,0,323.0,33.0,4.1,17.1,65.0,380.37,295.06
2018,9,4,18,15,185.5,19.5,4.05,16.4,35.5,214.35,0.0
2018,9,4,18,30,48.0,6.0,4.0,15.7,6.0,43.63,0.0
2018,9,4,18,45,24.0,3.0,3.95,14.95,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,9,5,5,45,84.5,11.0,2.85,10.8,15.5,8.65,0.0
2018,9,5,6,0,169.0,22.0,3.1,11.2,31.0,16.75,0.0
2018,9,5,6,15,287.0,34.5,3.15,11.75,70.0,28.31,18.41
2018,9,5,6,30,405.0,47.0,3.2,12.3,109.0,38.47,28.4
2018,9,5,6,45,480.5,56.0,3.3,12.9,157.5,45.48,35.06
2018,9,5,7,0,556.0,65.0,3.4,13.5,206.0,52.5,41.47
2018,9,5,7,15,607.5,70.5,3.4,14.15,257.0,56.59,45.05
2018,9,5,7,30,659.0,76.0,3.4,14.8,308.0,60.72,48.51
2018,9,5,7,45,694.5,80.5,3.35,15.45,359.0,63.9,51.04
2018,9,5,8,0,730.0,85.0,3.3,16.1,410.0,72.58,58.32
2018,9,5,8,15,756.5,89.0,3.35,16.85,459.5,75.35,60.33
2018,9,5,8,30,783.0,93.0,3.4,17.6,509.0,78.05,62.26
2018,9,5,8,45,802.5,96.0,3.4,18.3,554.5,79.84,63.41
2018,9,5,9,0,822.0,99.0,3.4,19.0,600.0,81.57,64.51
2018,9,5,9,15,835.0,102.0,3.45,19.65,640.5,83.07,65.43
2018,9,5,9,30,848.0,105.0,3.5,20.3,681.0,84.49,66.29
2018,9,5,9,45,857.0,107.5,3.55,21.0,715.5,94.98,74.75
2018,9,5,10,0,866.0,110.0,3.6,21.7,750.0,96.25,75.45
2018,9,5,10,15,874.0,111.5,3.75,22.2,778.5,151.86,87.31
2018,9,5,10,30,882.0,113.0,3.9,22.7,807.0,210.63,123.93
2018,9,5,10,45,888.0,114.0,4.0,23.25,828.5,269.36,169.95
2018,9,5,11,0,894.0,115.0,4.1,23.8,850.0,328.3,220.03
2018,9,5,11,15,898.0,115.5,4.2,24.0,864.0,386.24,270.75
2018,9,5,11,30,902.0,116.0,4.3,24.2,878.0,443.7,320.74
2018,9,5,11,45,904.0,116.0,4.45,24.45,884.0,499.19,368.34
2018,9,5,12,0,906.0,116.0,4.6,24.7,890.0,553.49,413.89
2018,9,5,12,15,908.0,115.0,4.75,24.65,889.0,605.61,457.23
2018,9,5,12,30,910.0,114.0,4.9,24.6,888.0,656.01,498.36
2018,9,5,12,45,910.5,112.0,5.0,24.6,878.5,702.66,535.7
2018,9,5,13,0,911.0,110.0,5.1,24.6,869.0,746.94,570.66
2018,9,5,13,15,906.5,109.0,5.2,24.35,850.5,785.8,601.63
2018,9,5,13,30,902.0,108.0,5.3,24.1,832.0,821.57,628.57
2018,9,5,13,45,895.0,107.0,5.45,23.85,806.5,852.05,652.15
2018,9,5,14,0,888.0,106.0,5.6,23.6,781.0,879.02,673.46
2018,9,5,14,15,879.5,104.0,5.6,23.1,748.5,900.06,690.67
2018,9,5,14,30,871.0,102.0,5.6,22.6,716.0,917.34,705.47
2018,9,5,14,45,859.0,99.5,5.65,22.1,677.5,927.05,715.45
2018,9,5,15,0,847.0,97.0,5.7,21.6,639.0,944.7,731.37
2018,9,5,15,15,830.5,95.0,5.7,21.6,595.5,943.16,732.09
2018,9,5,15,30,814.0,93.0,5.7,21.6,552.0,937.68,730.29
2018,9,5,15,45,792.0,89.5,5.65,20.05,504.0,921.11,724.78
2018,9,5,16,0,770.0,86.0,5.6,18.5,456.0,900.8,716.49
2018,9,5,16,15,740.5,81.5,5.5,17.7,405.0,868.32,696.61
2018,9,5,16,30,711.0,77.0,5.4,16.9,354.0,839.45,678.98
2018,9,5,16,45,669.0,71.5,5.35,16.1,302.0,788.3,643.91
2018,9,5,17,0,627.0,66.0,5.3,15.3,250.0,735.19,605.79
2018,9,5,17,15,563.0,59.0,5.1,14.65,199.5,657.71,545.36
2018,9,5,17,30,499.0,52.0,4.9,14.0,149.0,580.07,481.53
2018,9,5,17,45,399.0,42.0,4.75,13.35,104.5,466.95,385.25
2018,9,5,18,0,299.0,32.0,4.6,12.7,60.0,357.64,278.84
2018,9,5,18,15,169.5,19.0,4.4,12.4,33.0,196.48,0.0
2018,9,5,18,30,40.0,6.0,4.2,12.1,6.0,4.72,0.0
2018,9,5,18,45,20.0,3.0,4.05,11.8,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.95,8.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,6,5,45,115.5,10.5,2.55,9.4,16.5,8.26,0.0
2018,9,6,6,0,231.0,21.0,2.8,9.8,33.0,17.45,0.0
2018,9,6,6,15,364.5,30.5,2.85,10.4,74.0,25.31,15.84
2018,9,6,6,30,498.0,40.0,2.9,11.0,115.0,33.39,24.02
2018,9,6,6,45,575.0,46.0,2.95,11.55,165.5,38.46,28.95
2018,9,6,7,0,652.0,52.0,3.0,12.1,216.0,47.29,37.03
2018,9,6,7,15,700.5,56.5,2.95,12.75,269.0,51.39,40.65
2018,9,6,7,30,749.0,61.0,2.9,13.4,322.0,55.53,44.17
2018,9,6,7,45,765.0,67.5,2.9,14.05,370.5,60.63,48.44
2018,9,6,8,0,781.0,74.0,2.9,14.7,419.0,65.52,52.44
2018,9,6,8,15,787.5,82.0,2.9,15.5,464.5,71.05,56.91
2018,9,6,8,30,794.0,90.0,2.9,16.3,510.0,76.27,61.05
2018,9,6,8,45,828.5,88.5,2.9,17.1,560.5,75.51,60.0
2018,9,6,9,0,863.0,87.0,2.9,17.9,611.0,83.47,66.43
2018,9,6,9,15,873.5,90.5,3.0,18.6,651.5,86.0,68.21
2018,9,6,9,30,884.0,94.0,3.1,19.3,692.0,88.37,69.85
2018,9,6,9,45,756.5,153.0,3.2,19.95,683.5,101.07,80.19
2018,9,6,10,0,629.0,212.0,3.3,20.6,675.0,128.28,102.5
2018,9,6,10,15,723.0,180.0,3.4,21.2,731.5,161.14,100.01
2018,9,6,10,30,817.0,148.0,3.5,21.8,788.0,214.12,129.77
2018,9,6,10,45,880.0,122.5,3.65,22.35,828.5,272.01,172.74
2018,9,6,11,0,943.0,97.0,3.8,22.9,869.0,329.52,219.89
2018,9,6,11,15,946.5,97.0,3.8,23.3,883.0,389.44,272.33
2018,9,6,11,30,950.0,97.0,3.8,23.7,897.0,448.7,323.72
2018,9,6,11,45,952.0,97.0,3.85,24.1,903.0,506.4,372.78
2018,9,6,12,0,954.0,97.0,3.9,24.5,909.0,562.79,419.43
2018,9,6,12,15,956.5,95.5,3.9,24.75,907.5,616.73,463.01
2018,9,6,12,30,959.0,94.0,3.9,25.0,906.0,668.83,504.0
2018,9,6,12,45,959.5,92.0,3.9,25.2,896.0,717.12,541.27
2018,9,6,13,0,960.0,90.0,3.9,25.4,886.0,762.89,575.87
2018,9,6,13,15,956.5,89.5,3.9,25.4,868.0,804.36,606.27
2018,9,6,13,30,953.0,89.0,3.9,25.4,850.0,842.69,633.12
2018,9,6,13,45,948.5,87.5,3.9,25.45,824.5,875.89,656.3
2018,9,6,14,0,944.0,86.0,3.9,25.5,799.0,905.55,677.11
2018,9,6,14,15,936.0,84.5,3.95,25.3,766.0,928.48,694.41
2018,9,6,14,30,928.0,83.0,4.0,25.1,733.0,947.52,709.29
2018,9,6,14,45,917.5,81.0,4.0,24.9,694.0,959.74,719.51
2018,9,6,15,0,907.0,79.0,4.0,24.7,655.0,967.95,727.27
2018,9,6,15,15,892.0,77.0,4.0,24.7,610.5,967.85,729.06
2018,9,6,15,30,877.0,75.0,4.0,24.7,566.0,963.8,728.4
2018,9,6,15,45,857.5,72.0,4.0,24.0,517.0,950.21,723.35
2018,9,6,16,0,838.0,69.0,4.0,23.3,468.0,932.93,715.8
2018,9,6,16,15,811.0,66.0,4.0,22.65,416.5,916.33,708.47
2018,9,6,16,30,784.0,63.0,4.0,22.0,365.0,884.83,690.22
2018,9,6,16,45,745.0,59.0,3.95,21.35,312.0,837.28,659.41
2018,9,6,17,0,706.0,55.0,3.9,20.7,259.0,787.34,625.32
2018,9,6,17,15,645.5,49.5,3.85,19.75,207.0,713.1,571.41
2018,9,6,17,30,585.0,44.0,3.8,18.8,155.0,637.89,512.91
2018,9,6,17,45,482.5,36.0,3.7,17.8,108.5,533.57,426.87
2018,9,6,18,0,380.0,28.0,3.6,16.8,62.0,424.25,316.19
2018,9,6,18,15,219.5,17.5,3.6,16.15,34.0,197.33,0.0
2018,9,6,18,30,59.0,7.0,3.6,15.5,6.0,0.0,0.0
2018,9,6,18,45,29.5,3.5,3.6,14.8,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,9,7,5,45,111.5,9.5,1.95,9.9,15.0,7.47,0.0
2018,9,7,6,0,223.0,19.0,2.1,10.4,30.0,15.73,0.0
2018,9,7,6,15,367.5,28.5,2.15,11.05,72.0,23.68,14.29
2018,9,7,6,30,512.0,38.0,2.2,11.7,114.0,31.87,22.59
2018,9,7,6,45,587.5,44.0,2.25,12.35,164.5,40.14,30.34
2018,9,7,7,0,663.0,50.0,2.3,13.0,215.0,45.76,35.52
2018,9,7,7,15,711.0,54.5,2.2,13.95,268.5,49.93,39.16
2018,9,7,7,30,759.0,59.0,2.1,14.9,322.0,54.14,42.68
2018,9,7,7,45,792.0,62.5,2.0,15.85,375.0,57.36,45.22
2018,9,7,8,0,825.0,66.0,1.9,16.8,428.0,60.56,47.68
2018,9,7,8,15,848.0,68.5,1.9,17.75,478.5,69.76,55.29
2018,9,7,8,30,871.0,71.0,1.9,18.7,529.0,72.61,57.32
2018,9,7,8,45,888.5,72.5,1.9,19.65,575.5,74.57,58.57
2018,9,7,9,0,906.0,74.0,1.9,20.6,622.0,76.42,59.73
2018,9,7,9,15,918.0,76.5,1.95,21.6,664.0,78.66,61.2
2018,9,7,9,30,930.0,79.0,2.0,22.6,706.0,80.77,62.55
2018,9,7,9,45,938.5,81.0,2.05,23.6,741.5,82.34,63.46
2018,9,7,10,0,947.0,83.0,2.1,24.6,777.0,83.81,64.28
2018,9,7,10,15,954.0,84.0,2.2,25.35,806.0,141.49,76.0
2018,9,7,10,30,961.0,85.0,2.3,26.1,835.0,204.2,113.85
2018,9,7,10,45,966.5,85.5,2.4,26.9,857.0,266.76,161.74
2018,9,7,11,0,972.0,86.0,2.5,27.7,879.0,329.35,213.72
2018,9,7,11,15,975.0,86.5,2.6,28.2,893.0,390.92,266.2
2018,9,7,11,30,978.0,87.0,2.7,28.7,907.0,451.74,317.51
2018,9,7,11,45,980.5,86.5,2.85,29.25,913.0,510.6,366.16
2018,9,7,12,0,983.0,86.0,3.0,29.8,919.0,568.11,412.38
2018,9,7,12,15,983.0,86.5,3.1,30.05,917.5,623.46,456.01
2018,9,7,12,30,983.0,87.0,3.2,30.3,916.0,676.77,496.95
2018,9,7,12,45,981.0,86.5,3.35,30.6,905.0,725.64,533.87
2018,9,7,13,0,979.0,86.0,3.5,30.9,894.0,771.79,568.09
2018,9,7,13,15,975.5,85.0,3.65,30.85,875.5,813.43,598.43
2018,9,7,13,30,972.0,84.0,3.8,30.8,857.0,851.83,625.46
2018,9,7,13,45,967.0,83.0,3.9,30.8,831.0,885.61,649.08
2018,9,7,14,0,962.0,82.0,4.0,30.8,805.0,915.78,670.41
2018,9,7,14,15,954.0,81.0,4.1,30.5,772.0,939.6,688.5
2018,9,7,14,30,946.0,80.0,4.2,30.2,739.0,959.5,704.24
2018,9,7,14,45,935.5,77.5,4.3,29.85,699.0,971.38,715.05
2018,9,7,15,0,925.0,75.0,4.4,29.5,659.0,979.14,723.41
2018,9,7,15,15,910.5,73.0,4.4,29.5,614.0,979.59,725.58
2018,9,7,15,30,896.0,71.0,4.4,29.5,569.0,976.04,725.29
2018,9,7,15,45,876.0,69.0,4.5,28.45,519.5,963.22,722.48
2018,9,7,16,0,856.0,67.0,4.6,27.4,470.0,946.72,717.19
2018,9,7,16,15,829.0,63.5,4.55,26.5,417.5,917.81,701.83
2018,9,7,16,30,802.0,60.0,4.5,25.6,365.0,896.92,691.75
2018,9,7,16,45,762.5,56.5,4.45,24.75,311.5,849.46,661.76
2018,9,7,17,0,723.0,53.0,4.4,23.9,258.0,799.58,628.46
2018,9,7,17,15,661.5,47.0,4.25,22.75,205.0,723.61,573.69
2018,9,7,17,30,600.0,41.0,4.1,21.6,152.0,646.97,514.44
2018,9,7,17,45,495.5,34.0,3.95,20.4,106.0,530.39,419.49
2018,9,7,18,0,391.0,27.0,3.8,19.2,60.0,429.15,307.84
2018,9,7,18,15,225.5,16.5,3.8,18.4,32.5,201.04,0.0
2018,9,7,18,30,60.0,6.0,3.8,17.6,5.0,0.0,0.0
2018,9,7,18,45,30.0,3.0,3.8,16.8,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.75,10.65,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,9,8,5,45,119.0,9.5,2.75,10.95,15.0,7.47,0.0
2018,9,8,6,0,238.0,19.0,3.0,11.4,30.0,15.8,0.0
2018,9,8,6,15,384.0,27.0,3.05,12.0,71.0,22.52,13.08
2018,9,8,6,30,530.0,35.0,3.1,12.6,112.0,32.11,22.65
2018,9,8,6,45,603.0,41.0,3.15,13.25,162.5,37.72,28.05
2018,9,8,7,0,676.0,47.0,3.2,13.9,213.0,43.43,33.29
2018,9,8,7,15,721.5,51.0,3.15,14.85,266.0,47.29,36.65
2018,9,8,7,30,767.0,55.0,3.1,15.8,319.0,51.18,39.9
2018,9,8,7,45,797.0,58.5,3.05,16.75,371.0,54.46,42.52
2018,9,8,8,0,827.0,62.0,3.0,17.7,423.0,64.02,50.54
2018,9,8,8,15,848.5,65.0,2.95,18.65,473.0,67.35,53.02
2018,9,8,8,30,870.0,68.0,2.9,19.6,523.0,70.55,55.37
2018,9,8,8,45,885.0,70.5,2.9,20.6,569.0,73.14,57.16
2018,9,8,9,0,900.0,73.0,2.9,21.6,615.0,75.6,58.82
2018,9,8,9,15,910.0,76.5,2.95,22.4,656.0,78.42,60.84
2018,9,8,9,30,920.0,80.0,3.0,23.2,697.0,81.07,62.7
2018,9,8,9,45,925.5,83.0,3.0,24.0,731.5,83.14,64.06
2018,9,8,10,0,931.0,86.0,3.0,24.8,766.0,85.05,65.3
2018,9,8,10,15,937.5,88.0,3.05,25.6,795.0,141.55,76.86
2018,9,8,10,30,944.0,90.0,3.1,26.4,824.0,203.93,114.47
2018,9,8,10,45,948.5,91.5,3.15,27.25,845.5,266.03,162.01
2018,9,8,11,0,953.0,93.0,3.2,28.1,867.0,328.11,213.58
2018,9,8,11,15,956.5,93.0,3.25,28.65,881.0,388.57,265.16
2018,9,8,11,30,960.0,93.0,3.3,29.2,895.0,448.34,315.63
2018,9,8,11,45,961.0,93.5,3.4,29.75,900.5,506.44,363.73
2018,9,8,12,0,962.0,94.0,3.5,30.3,906.0,563.12,409.3
2018,9,8,12,15,964.5,92.5,3.6,30.5,904.5,617.36,452.36
2018,9,8,12,30,967.0,91.0,3.7,30.7,903.0,669.73,492.92
2018,9,8,12,45,969.0,88.0,3.85,30.9,893.0,718.35,530.08
2018,9,8,13,0,971.0,85.0,4.0,31.1,883.0,764.47,564.73
2018,9,8,13,15,966.5,85.0,4.1,31.0,864.5,805.91,595.03
2018,9,8,13,30,962.0,85.0,4.2,30.9,846.0,844.11,621.97
2018,9,8,13,45,956.0,84.0,4.3,30.8,819.5,876.7,645.18
2018,9,8,14,0,950.0,83.0,4.4,30.7,793.0,905.64,666.07
2018,9,8,14,15,942.0,82.0,4.5,30.45,760.5,929.1,683.87
2018,9,8,14,30,934.0,81.0,4.6,30.2,728.0,948.67,699.31
2018,9,8,14,45,924.5,79.0,4.7,29.9,689.0,961.79,710.96
2018,9,8,15,0,915.0,77.0,4.8,29.6,650.0,970.9,720.38
2018,9,8,15,15,899.5,75.0,4.8,29.6,605.0,970.29,721.83
2018,9,8,15,30,884.0,73.0,4.8,29.6,560.0,965.67,720.82
2018,9,8,15,45,866.5,70.0,4.95,28.5,511.5,953.95,719.49
2018,9,8,16,0,849.0,67.0,5.1,27.4,463.0,938.54,715.54
2018,9,8,16,15,824.5,63.5,5.15,26.5,411.5,923.49,710.38
2018,9,8,16,30,800.0,60.0,5.2,25.6,360.0,893.6,694.24
2018,9,8,16,45,761.5,56.0,5.2,24.65,307.0,846.41,664.53
2018,9,8,17,0,723.0,52.0,5.2,23.7,254.0,796.82,631.26
2018,9,8,17,15,660.0,47.0,5.1,22.45,201.5,720.82,575.78
2018,9,8,17,30,597.0,42.0,5.0,21.2,149.0,643.79,515.33
2018,9,8,17,45,486.0,34.5,4.9,19.95,102.5,533.03,423.05
2018,9,8,18,0,375.0,27.0,4.8,18.7,56.0,410.13,283.89
2018,9,8,18,15,202.5,15.5,4.75,17.85,29.5,180.61,0.0
2018,9,8,18,30,30.0,4.0,4.7,17.0,3.0,0.0,0.0
2018,9,8,18,45,15.0,2.0,4.6,16.15,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.3,14.05,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,9,5,45,104.0,9.5,1.85,10.05,14.0,7.47,0.0
2018,9,9,6,0,208.0,19.0,2.0,10.5,28.0,14.95,0.0
2018,9,9,6,15,356.5,29.0,2.1,11.15,69.5,24.11,14.29
2018,9,9,6,30,505.0,39.0,2.2,11.8,111.0,32.68,23.21
2018,9,9,6,45,583.5,45.5,2.3,12.5,162.0,38.17,28.53
2018,9,9,7,0,662.0,52.0,2.4,13.2,213.0,47.42,36.96
2018,9,9,7,15,711.5,56.5,2.35,13.9,266.5,51.54,40.6
2018,9,9,7,30,761.0,61.0,2.3,14.6,320.0,55.71,44.14
2018,9,9,7,45,795.0,64.0,2.2,15.25,373.5,58.52,46.38
2018,9,9,8,0,829.0,67.0,2.1,15.9,427.0,61.35,48.57
2018,9,9,8,15,852.0,70.0,2.05,16.85,477.5,70.75,56.39
2018,9,9,8,30,875.0,73.0,2.0,17.8,528.0,73.94,58.7
2018,9,9,8,45,891.5,75.5,2.0,18.7,575.0,76.51,60.49
2018,9,9,9,0,908.0,78.0,2.0,19.6,622.0,78.96,62.16
2018,9,9,9,15,920.0,80.0,2.0,20.55,663.5,80.85,63.34
2018,9,9,9,30,932.0,82.0,2.0,21.5,705.0,82.62,64.42
2018,9,9,9,45,939.5,83.5,2.0,22.45,739.5,83.84,65.04
2018,9,9,10,0,947.0,85.0,2.0,23.4,774.0,84.97,65.59
2018,9,9,10,15,922.5,100.5,2.05,24.3,792.5,146.71,81.97
2018,9,9,10,30,898.0,116.0,2.1,25.2,811.0,211.78,122.74
2018,9,9,10,45,928.0,105.5,2.1,26.1,840.5,269.76,165.78
2018,9,9,11,0,958.0,95.0,2.1,27.0,870.0,330.04,214.74
2018,9,9,11,15,965.5,93.0,2.15,27.75,885.0,390.8,266.02
2018,9,9,11,30,973.0,91.0,2.2,28.5,900.0,451.22,316.37
2018,9,9,11,45,974.0,91.5,2.25,29.2,905.5,510.01,364.29
2018,9,9,12,0,975.0,92.0,2.3,29.9,911.0,567.34,409.52
2018,9,9,12,15,971.5,93.5,2.5,30.15,907.5,621.3,452.21
2018,9,9,12,30,968.0,95.0,2.7,30.4,904.0,672.94,492.12
2018,9,9,12,45,962.0,96.5,2.85,30.65,892.0,720.43,527.98
2018,9,9,13,0,956.0,98.0,3.0,30.9,880.0,764.99,561.03
2018,9,9,13,15,952.0,97.5,3.2,30.85,861.5,806.1,591.65
2018,9,9,13,30,948.0,97.0,3.4,30.8,843.0,844.01,618.57
2018,9,9,13,45,940.5,96.5,3.6,30.8,816.5,875.74,641.33
2018,9,9,14,0,933.0,96.0,3.8,30.8,790.0,903.8,661.81
2018,9,9,14,15,924.0,95.0,3.9,30.5,756.5,926.27,679.03
2018,9,9,14,30,915.0,94.0,4.0,30.2,723.0,944.87,693.93
2018,9,9,14,45,901.5,92.0,4.1,29.9,682.5,954.28,702.96
2018,9,9,15,0,888.0,90.0,4.2,29.6,642.0,959.61,709.56
2018,9,9,15,15,871.5,87.5,4.2,29.6,597.0,957.47,710.0
2018,9,9,15,30,855.0,85.0,4.2,29.6,552.0,963.15,715.92
2018,9,9,15,45,831.0,82.0,4.4,28.45,502.0,945.26,710.34
2018,9,9,16,0,807.0,79.0,4.6,27.3,452.0,923.53,702.11
2018,9,9,16,15,775.5,75.0,4.65,26.4,399.5,889.55,683.69
2018,9,9,16,30,744.0,71.0,4.7,25.5,347.0,852.28,662.24
2018,9,9,16,45,699.0,66.0,4.8,24.6,293.5,797.72,627.33
2018,9,9,17,0,654.0,61.0,4.9,23.7,240.0,749.52,595.05
2018,9,9,17,15,584.5,53.5,4.85,22.45,188.0,666.15,533.55
2018,9,9,17,30,515.0,46.0,4.8,21.2,136.0,583.01,467.95
2018,9,9,17,45,402.5,36.5,4.8,20.0,92.0,460.24,365.67
2018,9,9,18,0,290.0,27.0,4.8,18.8,48.0,331.43,215.6
2018,9,9,18,15,155.0,15.0,4.7,18.0,25.0,140.36,0.0
2018,9,9,18,30,20.0,3.0,4.6,17.2,2.0,0.0,0.0
2018,9,9,18,45,10.0,1.5,4.55,16.4,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.85,12.05,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.75,11.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,9,10,5,45,92.5,9.0,2.05,9.9,12.5,0.0,0.0
2018,9,10,6,0,185.0,18.0,2.2,10.3,25.0,14.16,0.0
2018,9,10,6,15,324.0,28.5,2.25,10.95,64.5,23.6,13.65
2018,9,10,6,30,463.0,39.0,2.3,11.6,104.0,32.45,22.98
2018,9,10,6,45,541.5,46.5,2.3,12.3,153.5,38.62,28.94
2018,9,10,7,0,620.0,54.0,2.3,13.0,203.0,44.88,34.71
2018,9,10,7,15,671.5,60.0,2.15,13.7,256.5,53.87,42.72
2018,9,10,7,30,723.0,66.0,2.0,14.4,310.0,59.07,47.16
2018,9,10,7,45,757.0,70.0,1.8,15.1,362.5,62.43,49.86
2018,9,10,8,0,791.0,74.0,1.6,15.8,415.0,65.76,52.47
2018,9,10,8,15,815.5,77.5,1.55,16.7,465.5,68.51,54.48
2018,9,10,8,30,840.0,81.0,1.5,17.6,516.0,71.21,56.4
2018,9,10,8,45,857.5,84.0,1.4,18.5,562.5,73.33,57.82
2018,9,10,9,0,875.0,87.0,1.3,19.4,609.0,83.7,66.24
2018,9,10,9,15,892.0,88.0,1.35,20.3,651.5,84.97,66.86
2018,9,10,9,30,909.0,89.0,1.4,21.2,694.0,86.15,67.44
2018,9,10,9,45,922.5,89.0,1.4,22.1,730.5,86.57,67.39
2018,9,10,10,0,936.0,89.0,1.4,23.0,767.0,86.94,67.31
2018,9,10,10,15,943.0,90.0,1.45,23.8,795.5,141.49,77.62
2018,9,10,10,30,950.0,91.0,1.5,24.6,824.0,203.78,114.6
2018,9,10,10,45,955.0,92.0,1.6,25.45,845.5,266.13,162.03
2018,9,10,11,0,960.0,93.0,1.7,26.3,867.0,328.47,213.58
2018,9,10,11,15,963.0,93.5,1.8,26.95,880.5,389.57,265.36
2018,9,10,11,30,966.0,94.0,1.9,27.6,894.0,449.92,315.92
2018,9,10,11,45,967.0,94.5,1.95,28.3,899.5,508.4,363.59
2018,9,10,12,0,968.0,95.0,2.0,29.0,905.0,565.43,408.57
2018,9,10,12,15,964.0,96.5,2.1,29.5,901.0,618.82,450.0
2018,9,10,12,30,960.0,98.0,2.2,30.0,897.0,669.85,488.48
