Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,12,45,952.5,100.5,2.3,30.5,884.5,716.91,523.1
2018,9,10,13,0,945.0,103.0,2.4,31.0,872.0,760.97,554.79
2018,9,10,13,15,940.5,102.0,2.5,31.15,853.0,800.9,583.64
2018,9,10,13,30,936.0,101.0,2.6,31.3,834.0,837.6,608.53
2018,9,10,13,45,929.0,99.5,2.75,31.45,807.0,868.4,629.92
2018,9,10,14,0,922.0,98.0,2.9,31.6,780.0,895.53,649.03
2018,9,10,14,15,912.0,97.0,3.05,31.45,746.5,916.82,665.29
2018,9,10,14,30,902.0,96.0,3.2,31.3,713.0,934.22,679.24
2018,9,10,14,45,888.5,94.0,3.35,31.15,672.5,943.36,688.02
2018,9,10,15,0,875.0,92.0,3.5,31.0,632.0,948.48,694.4
2018,9,10,15,15,857.5,89.5,3.5,31.0,587.0,956.91,701.81
2018,9,10,15,30,840.0,87.0,3.5,31.0,542.0,949.81,699.11
2018,9,10,15,45,815.5,84.0,3.8,30.1,492.0,931.32,693.35
2018,9,10,16,0,791.0,81.0,4.1,29.2,442.0,909.02,684.69
2018,9,10,16,15,757.5,76.5,4.25,28.15,389.5,872.44,665.27
2018,9,10,16,30,724.0,72.0,4.4,27.1,337.0,832.61,642.71
2018,9,10,16,45,677.0,66.5,4.55,26.1,284.0,783.32,611.94
2018,9,10,17,0,630.0,61.0,4.7,25.1,231.0,725.52,573.09
2018,9,10,17,15,558.0,54.0,4.85,23.55,180.0,641.01,512.07
2018,9,10,17,30,486.0,47.0,5.0,22.0,129.0,556.67,446.29
2018,9,10,17,45,369.0,37.0,5.15,20.4,86.5,429.9,340.72
2018,9,10,18,0,252.0,27.0,5.3,18.8,44.0,293.11,172.25
2018,9,10,18,15,133.0,15.0,5.25,17.85,23.0,121.81,0.0
2018,9,10,18,30,14.0,3.0,5.2,16.9,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.5,5.2,15.95,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,9,11,5,45,96.5,9.0,2.75,9.8,12.5,0.0,0.0
2018,9,11,6,0,193.0,18.0,2.9,10.1,25.0,14.16,0.0
2018,9,11,6,15,336.0,27.5,2.9,10.65,64.0,22.83,12.78
2018,9,11,6,30,479.0,37.0,2.9,11.2,103.0,30.93,21.63
2018,9,11,6,45,555.5,45.0,2.95,11.75,153.0,37.57,28.03
2018,9,11,7,0,632.0,53.0,3.0,12.3,203.0,44.25,34.23
2018,9,11,7,15,679.5,58.5,2.9,13.2,255.5,52.77,41.82
2018,9,11,7,30,727.0,64.0,2.8,14.1,308.0,57.57,45.89
2018,9,11,7,45,757.0,69.5,2.7,15.0,360.0,62.06,49.57
2018,9,11,8,0,787.0,75.0,2.6,15.9,412.0,66.44,53.06
2018,9,11,8,15,808.5,79.0,2.55,16.75,461.0,69.46,55.31
2018,9,11,8,30,830.0,83.0,2.5,17.6,510.0,72.39,57.45
2018,9,11,8,45,843.5,87.5,2.5,18.45,555.0,75.37,59.62
2018,9,11,9,0,857.0,92.0,2.5,19.3,600.0,78.21,61.64
2018,9,11,9,15,869.0,95.5,2.55,20.05,641.0,88.82,70.26
2018,9,11,9,30,881.0,99.0,2.6,20.8,682.0,91.2,71.86
2018,9,11,9,45,888.0,102.5,2.7,21.6,716.5,93.28,73.21
2018,9,11,10,0,895.0,106.0,2.8,22.4,751.0,95.22,74.44
2018,9,11,10,15,902.0,107.5,2.9,23.0,779.0,147.29,84.17
2018,9,11,10,30,909.0,109.0,3.0,23.6,807.0,207.8,120.41
2018,9,11,10,45,913.0,110.5,3.1,24.2,827.5,268.2,166.96
2018,9,11,11,0,917.0,112.0,3.2,24.8,848.0,328.53,217.7
2018,9,11,11,15,921.0,112.5,3.3,25.25,862.0,387.9,268.97
2018,9,11,11,30,925.0,113.0,3.4,25.7,876.0,446.71,319.36
2018,9,11,11,45,927.0,113.0,3.55,26.15,881.5,503.48,367.23
2018,9,11,12,0,929.0,113.0,3.7,26.6,887.0,558.96,412.8
2018,9,11,12,15,940.0,106.5,3.8,26.95,887.5,612.8,455.99
2018,9,11,12,30,951.0,100.0,3.9,27.3,888.0,665.31,497.09
2018,9,11,12,45,964.0,91.5,4.05,27.6,881.0,715.73,536.04
2018,9,11,13,0,977.0,83.0,4.2,27.9,874.0,764.2,572.85
2018,9,11,13,15,973.5,82.0,4.35,27.8,855.0,805.5,603.78
2018,9,11,13,30,970.0,81.0,4.5,27.7,836.0,843.53,631.25
2018,9,11,13,45,965.0,80.0,4.65,27.65,810.0,876.95,655.71
2018,9,11,14,0,960.0,79.0,4.8,27.6,784.0,906.75,678.01
2018,9,11,14,15,952.0,77.5,4.95,27.15,750.5,929.65,696.95
2018,9,11,14,30,944.0,76.0,5.1,26.7,717.0,948.6,713.48
2018,9,11,14,45,934.0,73.5,5.25,26.25,677.0,960.53,725.49
2018,9,11,15,0,924.0,71.0,5.4,25.8,637.0,968.36,734.98
2018,9,11,15,15,908.5,69.5,5.4,25.8,592.0,968.15,736.78
2018,9,11,15,30,893.0,68.0,5.4,25.8,547.0,963.96,736.04
2018,9,11,15,45,873.5,65.0,5.6,24.3,497.5,950.03,734.34
2018,9,11,16,0,854.0,62.0,5.8,22.8,448.0,932.37,729.78
2018,9,11,16,15,826.0,59.0,5.8,21.8,396.0,902.98,713.74
2018,9,11,16,30,798.0,56.0,5.8,20.8,344.0,881.56,702.94
2018,9,11,16,45,756.5,52.0,5.75,19.85,290.5,831.54,669.39
2018,9,11,17,0,715.0,48.0,5.7,18.9,237.0,779.3,632.18
2018,9,11,17,15,646.5,43.0,5.55,17.95,185.0,698.72,569.74
2018,9,11,17,30,578.0,38.0,5.4,17.0,133.0,617.56,502.42
2018,9,11,17,45,446.0,30.5,5.2,16.05,88.0,489.71,390.77
2018,9,11,18,0,314.0,23.0,5.0,15.1,43.0,340.1,170.42
2018,9,11,18,15,157.0,11.5,4.95,14.55,21.5,138.55,0.0
2018,9,11,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,4.05,10.45,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.8,9.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,12,5,45,9.5,3.0,3.35,10.1,3.5,0.0,0.0
2018,9,12,6,0,19.0,6.0,3.4,10.2,7.0,4.72,0.0
2018,9,12,6,15,24.5,16.5,3.5,10.8,19.0,13.06,4.71
2018,9,12,6,30,30.0,27.0,3.6,11.4,31.0,21.06,12.9
2018,9,12,6,45,34.0,40.0,3.7,11.95,46.5,31.05,22.16
2018,9,12,7,0,38.0,53.0,3.8,12.5,62.0,40.69,30.99
2018,9,12,7,15,134.5,85.0,3.8,13.2,128.0,62.58,50.57
2018,9,12,7,30,231.0,117.0,3.8,13.9,194.0,82.14,67.74
2018,9,12,7,45,279.0,138.0,3.75,14.55,246.0,95.67,79.29
2018,9,12,8,0,327.0,159.0,3.7,15.2,298.0,108.86,90.33
2018,9,12,8,15,454.5,150.5,3.65,16.0,369.0,102.4,84.13
2018,9,12,8,30,582.0,142.0,3.6,16.8,440.0,100.28,81.75
2018,9,12,8,45,578.5,158.0,3.55,17.55,476.5,108.59,88.36
2018,9,12,9,0,575.0,174.0,3.5,18.3,513.0,115.48,93.68
2018,9,12,9,15,589.5,183.5,3.5,19.0,552.0,120.11,97.06
2018,9,12,9,30,604.0,193.0,3.5,19.7,591.0,123.64,99.51
2018,9,12,9,45,653.5,185.0,3.5,20.4,636.5,117.63,93.99
2018,9,12,10,0,703.0,177.0,3.5,21.1,682.0,112.26,89.09
2018,9,12,10,15,562.0,240.5,3.65,21.45,654.0,180.89,121.86
2018,9,12,10,30,421.0,304.0,3.8,21.8,626.0,238.16,165.39
2018,9,12,10,45,311.0,344.5,3.9,22.2,586.0,280.59,202.32
2018,9,12,11,0,201.0,385.0,4.0,22.6,546.0,309.93,229.86
2018,9,12,11,15,303.0,363.0,4.1,22.75,610.0,346.29,256.23
2018,9,12,11,30,405.0,341.0,4.2,22.9,674.0,397.41,295.32
2018,9,12,11,45,512.0,302.0,4.35,23.0,725.5,453.23,339.13
2018,9,12,12,0,619.0,263.0,4.5,23.1,777.0,517.54,390.03
2018,9,12,12,15,537.5,282.0,4.55,23.1,727.0,529.17,401.92
2018,9,12,12,30,456.0,301.0,4.6,23.1,677.0,532.37,406.48
2018,9,12,12,45,504.5,292.5,4.7,23.1,703.5,589.76,451.35
2018,9,12,13,0,553.0,284.0,4.8,23.1,730.0,649.71,497.57
2018,9,12,13,15,590.0,261.5,4.9,22.95,727.5,690.98,530.49
2018,9,12,13,30,627.0,239.0,5.0,22.8,725.0,736.73,566.56
2018,9,12,13,45,541.5,260.0,5.05,22.7,669.5,713.04,549.88
2018,9,12,14,0,456.0,281.0,5.1,22.6,614.0,686.85,531.06
2018,9,12,14,15,398.0,278.5,5.15,22.1,559.5,637.02,496.58
2018,9,12,14,30,340.0,276.0,5.2,21.6,505.0,600.49,470.91
2018,9,12,14,45,226.5,269.5,5.25,21.15,418.5,482.65,381.9
2018,9,12,15,0,113.0,263.0,5.3,20.7,332.0,380.27,301.64
2018,9,12,15,15,95.0,240.5,5.3,20.7,295.5,324.63,259.01
2018,9,12,15,30,77.0,218.0,5.3,20.7,259.0,289.3,231.52
2018,9,12,15,45,181.5,189.5,5.3,19.25,274.0,386.45,314.98
2018,9,12,16,0,286.0,161.0,5.3,17.8,289.0,483.11,397.65
2018,9,12,16,15,275.5,144.5,5.3,17.15,255.5,458.08,379.76
2018,9,12,16,30,265.0,128.0,5.3,16.5,222.0,431.6,360.59
2018,9,12,16,45,197.0,113.0,5.25,15.85,176.5,351.06,294.78
2018,9,12,17,0,129.0,98.0,5.2,15.2,131.0,251.35,211.29
2018,9,12,17,15,84.5,77.0,5.05,14.65,96.5,186.04,154.91
2018,9,12,17,30,40.0,56.0,4.9,14.1,62.0,104.12,83.53
2018,9,12,17,45,26.0,37.0,4.75,13.6,40.5,70.28,52.62
2018,9,12,18,0,12.0,18.0,4.6,13.1,19.0,28.9,5.44
2018,9,12,18,15,6.0,9.0,4.5,12.85,9.5,12.02,0.0
2018,9,12,18,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.05,10.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.0,9.95,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.0,3.45,10.5,6.5,0.0,0.0
2018,9,13,6,0,33.0,12.0,3.6,10.7,13.0,9.44,0.0
2018,9,13,6,15,109.5,29.0,3.7,11.2,41.5,21.76,11.22
2018,9,13,6,30,186.0,46.0,3.8,11.7,70.0,34.22,24.35
2018,9,13,6,45,272.0,59.5,3.95,12.2,113.0,44.2,33.81
2018,9,13,7,0,358.0,73.0,4.1,12.7,156.0,54.14,42.98
2018,9,13,7,15,516.0,70.0,4.05,13.3,222.5,55.42,44.14
2018,9,13,7,30,674.0,67.0,4.0,13.9,289.0,54.68,43.36
2018,9,13,7,45,739.0,65.5,3.95,14.5,346.5,58.76,46.76
2018,9,13,8,0,804.0,64.0,3.9,15.1,404.0,58.7,46.44
2018,9,13,8,15,828.0,66.5,3.85,15.75,453.5,67.71,54.04
2018,9,13,8,30,852.0,69.0,3.8,16.4,503.0,70.6,56.21
2018,9,13,8,45,869.5,71.5,3.75,17.05,549.0,73.24,58.15
2018,9,13,9,0,887.0,74.0,3.7,17.7,595.0,75.75,59.98
2018,9,13,9,15,898.5,76.5,3.65,18.25,635.5,77.99,61.59
2018,9,13,9,30,910.0,79.0,3.6,18.8,676.0,80.1,63.08
2018,9,13,9,45,918.0,81.0,3.6,19.4,710.5,81.68,64.13
2018,9,13,10,0,926.0,83.0,3.6,20.0,745.0,83.16,65.09
2018,9,13,10,15,933.0,84.0,3.6,20.4,773.0,134.44,74.56
2018,9,13,10,30,940.0,85.0,3.6,20.8,801.0,196.05,111.53
2018,9,13,10,45,944.5,86.5,3.6,21.15,822.0,257.94,159.95
2018,9,13,11,0,949.0,88.0,3.6,21.5,843.0,319.78,212.98
2018,9,13,11,15,952.5,87.5,3.75,21.7,856.0,379.58,266.05
2018,9,13,11,30,956.0,87.0,3.9,21.9,869.0,438.62,318.27
2018,9,13,11,45,957.5,87.5,4.0,22.05,874.5,496.55,368.61
2018,9,13,12,0,959.0,88.0,4.1,22.2,880.0,553.07,416.56
2018,9,13,12,15,960.5,87.0,4.2,22.25,877.5,606.72,461.27
2018,9,13,12,30,962.0,86.0,4.3,22.3,875.0,658.39,503.37
2018,9,13,12,45,963.0,84.0,4.45,22.3,865.0,706.64,542.4
2018,9,13,13,0,964.0,82.0,4.6,22.3,855.0,752.35,579.01
2018,9,13,13,15,960.5,81.0,4.7,22.2,836.0,792.97,610.49
2018,9,13,13,30,957.0,80.0,4.8,22.1,817.0,830.36,638.34
2018,9,13,13,45,951.5,79.0,4.85,22.0,791.0,862.75,662.45
2018,9,13,14,0,946.0,78.0,4.9,21.9,765.0,891.54,684.15
2018,9,13,14,15,880.5,98.0,4.95,21.65,714.5,887.06,682.99
2018,9,13,14,30,815.0,118.0,5.0,21.4,664.0,887.59,685.75
2018,9,13,14,45,722.5,139.0,5.05,21.15,602.0,854.55,664.63
2018,9,13,15,0,630.0,160.0,5.1,20.9,540.0,809.0,634.42
2018,9,13,15,15,657.0,138.5,5.1,20.9,508.5,825.49,648.44
2018,9,13,15,30,684.0,117.0,5.1,20.9,477.0,838.05,659.44
2018,9,13,15,45,735.0,93.5,5.05,20.15,447.5,866.71,684.04
2018,9,13,16,0,786.0,70.0,5.0,19.4,418.0,885.57,701.57
2018,9,13,16,15,775.5,64.0,4.85,18.85,372.0,869.19,692.19
2018,9,13,16,30,765.0,58.0,4.7,18.3,326.0,849.47,680.09
2018,9,13,16,45,721.0,54.0,4.6,17.75,274.0,797.38,643.28
2018,9,13,17,0,677.0,50.0,4.5,17.2,222.0,743.12,602.92
2018,9,13,17,15,614.5,43.5,4.1,16.5,172.0,666.71,541.69
2018,9,13,17,30,552.0,37.0,3.7,15.8,122.0,589.72,476.22
2018,9,13,17,45,416.0,29.0,3.35,15.05,79.0,459.92,359.91
2018,9,13,18,0,280.0,21.0,3.0,14.3,36.0,300.3,43.75
2018,9,13,18,15,140.0,10.5,2.95,13.85,18.0,123.09,0.0
2018,9,13,18,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,14,5,45,17.0,5.5,1.9,8.45,6.0,0.0,0.0
2018,9,14,6,0,34.0,11.0,2.0,8.9,12.0,8.65,0.0
2018,9,14,6,15,124.0,27.0,2.2,9.65,41.5,20.34,9.82
2018,9,14,6,30,214.0,43.0,2.4,10.4,71.0,32.25,22.73
2018,9,14,6,45,295.5,56.0,2.65,11.1,113.0,41.95,31.95
2018,9,14,7,0,377.0,69.0,2.9,11.8,155.0,51.62,40.87
2018,9,14,7,15,375.0,88.5,2.8,12.4,192.5,64.56,52.5
2018,9,14,7,30,373.0,108.0,2.7,13.0,230.0,76.91,63.33
2018,9,14,7,45,382.5,127.0,2.65,13.55,270.0,88.54,73.31
2018,9,14,8,0,392.0,146.0,2.6,14.1,310.0,99.65,82.65
2018,9,14,8,15,562.5,124.0,2.5,14.75,391.5,89.85,73.6
2018,9,14,8,30,733.0,102.0,2.4,15.4,473.0,77.29,62.25
2018,9,14,8,45,713.0,118.5,2.3,16.05,506.5,86.35,69.73
2018,9,14,9,0,693.0,135.0,2.2,16.7,540.0,94.84,76.6
2018,9,14,9,15,701.0,144.5,2.15,17.45,578.5,99.24,79.89
2018,9,14,9,30,709.0,154.0,2.1,18.2,617.0,103.4,82.97
2018,9,14,9,45,689.5,172.0,2.05,19.0,642.0,111.52,89.33
2018,9,14,10,0,670.0,190.0,2.0,19.8,667.0,119.23,95.29
2018,9,14,10,15,607.0,226.0,2.0,20.45,670.5,174.68,116.19
2018,9,14,10,30,544.0,262.0,2.0,21.1,674.0,232.3,155.63
2018,9,14,10,45,522.5,277.5,2.0,21.75,682.0,279.05,191.84
2018,9,14,11,0,501.0,293.0,2.0,22.4,690.0,323.74,228.76
2018,9,14,11,15,589.0,259.5,2.1,22.8,733.5,370.94,265.43
2018,9,14,11,30,677.0,226.0,2.2,23.2,777.0,425.11,308.44
2018,9,14,11,45,737.0,198.5,2.25,23.6,801.5,479.25,352.05
2018,9,14,12,0,797.0,171.0,2.3,24.0,826.0,537.28,398.07
2018,9,14,12,15,860.5,140.0,2.45,24.2,845.0,596.43,444.98
2018,9,14,12,30,924.0,109.0,2.6,24.4,864.0,654.11,490.4
2018,9,14,12,45,925.5,106.0,2.7,24.55,853.5,700.78,526.64
2018,9,14,13,0,927.0,103.0,2.8,24.7,843.0,745.0,560.45
2018,9,14,13,15,896.5,114.0,2.95,24.7,815.5,775.88,584.53
2018,9,14,13,30,866.0,125.0,3.1,24.7,788.0,811.07,610.45
2018,9,14,13,45,869.5,117.5,3.25,24.7,764.0,833.69,627.38
2018,9,14,14,0,873.0,110.0,3.4,24.7,740.0,862.15,648.56
2018,9,14,14,15,877.0,101.5,3.5,24.5,709.5,886.59,667.31
2018,9,14,14,30,881.0,93.0,3.6,24.3,679.0,907.39,683.82
2018,9,14,14,45,886.5,84.5,3.75,24.05,644.5,925.78,699.35
2018,9,14,15,0,892.0,76.0,3.9,23.8,610.0,940.31,712.5
2018,9,14,15,15,849.0,77.5,3.9,23.8,555.0,917.26,698.46
2018,9,14,15,30,806.0,79.0,3.9,23.8,500.0,901.4,689.7
2018,9,14,15,45,783.0,76.0,4.05,22.95,452.5,883.91,682.78
2018,9,14,16,0,760.0,73.0,4.2,22.1,405.0,862.84,673.09
2018,9,14,16,15,586.0,92.0,4.25,21.45,329.0,727.44,578.34
2018,9,14,16,30,412.0,111.0,4.3,20.8,253.0,574.37,466.04
2018,9,14,16,45,310.0,98.5,4.3,20.1,195.5,461.85,379.37
2018,9,14,17,0,208.0,86.0,4.3,19.4,138.0,327.8,271.45
2018,9,14,17,15,213.5,66.5,4.2,18.6,108.5,307.77,255.14
2018,9,14,17,30,219.0,47.0,4.1,17.8,79.0,307.94,252.06
2018,9,14,17,45,159.0,32.5,4.05,17.0,51.0,236.21,183.09
2018,9,14,18,0,99.0,18.0,4.0,16.2,23.0,139.14,0.0
2018,9,14,18,15,49.5,9.0,3.9,15.7,11.5,47.57,0.0
2018,9,14,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.6,9.95,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.65,9.55,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.45,9.35,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.45,9.25,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.65,9.45,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,9,15,5,45,83.5,7.5,3.95,9.9,9.5,0.0,0.0
2018,9,15,6,0,167.0,15.0,4.1,10.1,19.0,11.8,0.0
2018,9,15,6,15,328.5,24.0,4.3,10.6,57.0,19.96,8.98
2018,9,15,6,30,490.0,33.0,4.5,11.1,95.0,30.2,20.78
2018,9,15,6,45,573.5,39.0,4.65,11.65,144.5,35.81,26.35
2018,9,15,7,0,657.0,45.0,4.8,12.2,194.0,41.57,31.77
2018,9,15,7,15,707.5,49.5,4.8,12.75,247.0,45.87,35.68
2018,9,15,7,30,758.0,54.0,4.8,13.3,300.0,50.21,39.47
2018,9,15,7,45,792.0,57.5,4.8,13.85,352.5,53.56,42.27
2018,9,15,8,0,826.0,61.0,4.8,14.4,405.0,62.89,50.3
2018,9,15,8,15,849.5,63.5,4.8,14.95,455.0,65.97,52.71
2018,9,15,8,30,873.0,66.0,4.8,15.5,505.0,68.94,55.0
2018,9,15,8,45,890.5,67.5,4.75,16.05,551.0,70.99,56.47
2018,9,15,9,0,908.0,69.0,4.7,16.6,597.0,72.95,57.87
2018,9,15,9,15,919.0,72.0,4.7,17.15,638.0,75.62,59.86
2018,9,15,9,30,930.0,75.0,4.7,17.7,679.0,78.13,61.73
2018,9,15,9,45,937.5,77.5,4.7,18.2,714.0,80.1,63.14
2018,9,15,10,0,945.0,80.0,4.7,18.7,749.0,81.95,64.46
2018,9,15,10,15,953.5,80.5,4.7,19.05,778.0,132.2,73.28
2018,9,15,10,30,962.0,81.0,4.7,19.4,807.0,194.94,110.71
2018,9,15,10,45,968.0,81.0,4.75,19.75,828.5,257.43,159.82
2018,9,15,11,0,974.0,81.0,4.8,20.1,850.0,319.93,214.02
2018,9,15,11,15,977.5,81.0,4.85,20.25,863.0,381.39,269.2
2018,9,15,11,30,981.0,81.0,4.9,20.4,876.0,442.06,323.54
2018,9,15,11,45,982.5,81.0,4.95,20.55,881.0,500.83,375.39
2018,9,15,12,0,984.0,81.0,5.0,20.7,886.0,558.09,424.74
2018,9,15,12,15,983.5,81.0,5.1,20.75,883.0,612.52,470.93
2018,9,15,12,30,983.0,81.0,5.2,20.8,880.0,664.76,514.34
2018,9,15,12,45,981.0,80.0,5.25,20.8,868.0,712.73,553.56
2018,9,15,13,0,979.0,79.0,5.3,20.8,856.0,757.88,589.92
2018,9,15,13,15,975.5,78.5,5.3,20.7,837.0,799.43,622.08
2018,9,15,13,30,972.0,78.0,5.3,20.6,818.0,837.72,650.44
2018,9,15,13,45,965.5,77.0,5.3,20.5,791.0,869.67,674.29
2018,9,15,14,0,959.0,76.0,5.3,20.4,764.0,897.89,695.58
2018,9,15,14,15,951.5,74.5,5.3,20.2,730.5,920.87,713.58
2018,9,15,14,30,944.0,73.0,5.3,20.0,697.0,939.91,728.99
2018,9,15,14,45,933.5,71.5,5.3,19.85,657.5,952.25,739.74
2018,9,15,15,0,923.0,70.0,5.3,19.7,618.0,960.55,747.87
2018,9,15,15,15,907.0,68.0,5.3,19.7,572.5,959.01,748.8
2018,9,15,15,30,891.0,66.0,5.3,19.7,527.0,953.45,747.08
2018,9,15,15,45,870.0,63.5,5.25,19.0,477.5,938.56,740.45
2018,9,15,16,0,849.0,61.0,5.2,18.3,428.0,920.01,731.13
2018,9,15,16,15,819.5,57.5,5.15,17.8,375.5,888.45,711.37
2018,9,15,16,30,790.0,54.0,5.1,17.3,323.0,864.64,696.7
2018,9,15,16,45,746.5,50.0,5.05,16.75,270.0,812.89,659.96
2018,9,15,17,0,703.0,46.0,5.0,16.2,217.0,759.0,619.36
2018,9,15,17,15,629.5,41.0,4.8,15.5,166.0,674.33,551.29
2018,9,15,17,30,556.0,36.0,4.6,14.8,115.0,588.83,477.64
2018,9,15,17,45,403.0,27.5,4.4,14.1,72.5,445.3,341.89
2018,9,15,18,0,250.0,19.0,4.2,13.4,30.0,225.65,0.0
2018,9,15,18,15,125.0,9.5,4.1,12.9,15.0,7.47,0.0
2018,9,15,18,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.05,9.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.85,8.3,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.8,7.65,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,7.5,1.8,7.9,9.5,0.0,0.0
2018,9,16,6,0,181.0,15.0,1.9,8.3,19.0,11.8,0.0
2018,9,16,6,15,349.5,23.0,2.15,9.15,57.0,19.21,7.96
2018,9,16,6,30,518.0,31.0,2.4,10.0,95.0,28.58,19.43
2018,9,16,6,45,601.0,37.0,2.65,10.8,145.5,34.29,25.1
2018,9,16,7,0,684.0,43.0,2.9,11.6,196.0,40.16,30.6
2018,9,16,7,15,734.0,46.5,2.8,12.25,249.0,43.76,33.88
2018,9,16,7,30,784.0,50.0,2.7,12.9,302.0,52.05,41.21
2018,9,16,7,45,817.0,53.0,2.6,13.55,355.0,55.93,44.46
2018,9,16,8,0,850.0,56.0,2.5,14.2,408.0,59.73,47.55
2018,9,16,8,15,872.5,59.0,2.45,14.85,458.5,63.23,50.34
2018,9,16,8,30,895.0,62.0,2.4,15.5,509.0,66.62,52.98
2018,9,16,8,45,911.5,63.0,2.35,16.15,555.0,68.4,54.2
2018,9,16,9,0,928.0,64.0,2.3,16.8,601.0,70.09,55.35
2018,9,16,9,15,940.0,66.0,2.25,17.4,642.5,72.25,56.9
2018,9,16,9,30,952.0,68.0,2.2,18.0,684.0,74.28,58.35
2018,9,16,9,45,961.0,69.0,2.2,18.6,719.0,75.5,59.11
2018,9,16,10,0,970.0,70.0,2.2,19.2,754.0,76.63,59.8
2018,9,16,10,15,976.5,71.0,2.2,19.7,782.5,127.2,68.61
2018,9,16,10,30,983.0,72.0,2.2,20.2,811.0,191.18,106.16
2018,9,16,10,45,987.5,73.0,2.2,20.75,832.0,255.1,155.59
2018,9,16,11,0,992.0,74.0,2.2,21.3,853.0,318.88,209.78
2018,9,16,11,15,994.5,74.5,2.25,21.7,866.0,381.26,264.38
2018,9,16,11,30,997.0,75.0,2.3,22.1,879.0,442.73,317.76
2018,9,16,11,45,998.0,74.5,2.35,22.45,883.5,501.59,367.98
2018,9,16,12,0,999.0,74.0,2.4,22.8,888.0,558.82,415.46
2018,9,16,12,15,997.5,75.0,2.5,23.05,884.5,614.1,460.34
2018,9,16,12,30,996.0,76.0,2.6,23.3,881.0,667.11,502.27
2018,9,16,12,45,992.5,76.0,2.7,23.55,869.0,715.44,539.8
2018,9,16,13,0,989.0,76.0,2.8,23.8,857.0,760.85,574.4
2018,9,16,13,15,984.5,76.0,2.9,23.85,837.5,802.42,605.16
2018,9,16,13,30,980.0,76.0,3.0,23.9,818.0,840.67,632.29
2018,9,16,13,45,973.5,75.0,3.1,23.95,790.5,872.79,655.28
2018,9,16,14,0,967.0,74.0,3.2,24.0,763.0,901.13,675.85
2018,9,16,14,15,957.5,73.0,3.35,23.8,728.5,923.04,693.22
2018,9,16,14,30,948.0,72.0,3.5,23.6,694.0,940.91,708.12
2018,9,16,14,45,936.0,70.5,3.65,23.45,653.5,951.87,718.44
2018,9,16,15,0,924.0,69.0,3.8,23.3,613.0,958.72,726.23
2018,9,16,15,15,908.0,67.0,3.8,23.3,567.5,957.11,727.1
2018,9,16,15,30,892.0,65.0,3.8,23.3,522.0,951.49,725.43
2018,9,16,15,45,869.5,62.5,4.05,22.4,472.0,935.09,720.38
2018,9,16,16,0,847.0,60.0,4.3,21.5,422.0,915.03,712.49
2018,9,16,16,15,814.5,57.0,4.35,20.8,369.0,881.29,692.75
2018,9,16,16,30,782.0,54.0,4.4,20.1,316.0,855.31,677.9
2018,9,16,16,45,734.0,50.5,4.45,19.35,263.0,800.11,640.38
2018,9,16,17,0,686.0,47.0,4.5,18.6,210.0,742.81,598.72
2018,9,16,17,15,609.0,41.0,4.4,17.7,159.0,653.88,528.84
2018,9,16,17,30,532.0,35.0,4.3,16.8,108.0,564.6,453.28
2018,9,16,17,45,379.0,26.0,4.2,15.9,67.0,421.97,314.6
2018,9,16,18,0,226.0,17.0,4.1,15.0,26.0,203.26,0.0
2018,9,16,18,15,113.0,8.5,4.0,14.4,13.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,9,17,5,45,84.5,6.5,2.05,9.05,8.5,0.0,0.0
2018,9,17,6,0,169.0,13.0,2.1,9.4,17.0,10.23,0.0
2018,9,17,6,15,334.0,22.0,2.4,10.15,54.0,18.34,6.62
2018,9,17,6,30,499.0,31.0,2.7,10.9,91.0,28.49,19.21
2018,9,17,6,45,583.0,37.0,3.0,11.65,140.5,34.16,24.86
2018,9,17,7,0,667.0,43.0,3.3,12.4,190.0,39.99,30.32
2018,9,17,7,15,717.5,47.5,3.25,12.95,243.0,44.36,34.31
2018,9,17,7,30,768.0,52.0,3.2,13.5,296.0,48.77,38.17
2018,9,17,7,45,801.0,54.5,3.15,14.05,348.0,56.69,45.05
2018,9,17,8,0,834.0,57.0,3.1,14.6,400.0,60.09,47.8
2018,9,17,8,15,857.5,59.5,3.05,15.2,450.0,63.23,50.28
2018,9,17,8,30,881.0,62.0,3.0,15.8,500.0,66.27,52.62
2018,9,17,8,45,897.5,64.0,3.0,16.35,546.0,68.7,54.44
2018,9,17,9,0,914.0,66.0,3.0,16.9,592.0,71.03,56.16
2018,9,17,9,15,924.0,69.0,3.0,17.5,632.5,73.74,58.18
2018,9,17,9,30,934.0,72.0,3.0,18.1,673.0,76.3,60.07
2018,9,17,9,45,939.5,75.5,3.0,18.65,707.5,78.89,62.01
2018,9,17,10,0,945.0,79.0,3.0,19.2,742.0,81.33,63.8
2018,9,17,10,15,952.0,80.0,3.05,19.7,770.0,129.96,71.95
2018,9,17,10,30,959.0,81.0,3.1,20.2,798.0,192.73,108.68
2018,9,17,10,45,964.0,81.5,3.2,20.75,819.0,255.19,157.05
2018,9,17,11,0,969.0,82.0,3.3,21.3,840.0,317.55,210.35
2018,9,17,11,15,972.0,82.0,3.4,21.6,852.5,378.57,264.33
2018,9,17,11,30,975.0,82.0,3.5,21.9,865.0,438.75,317.34
2018,9,17,11,45,976.0,82.0,3.6,22.2,869.5,496.95,367.76
2018,9,17,12,0,977.0,82.0,3.7,22.5,874.0,553.59,415.6
2018,9,17,12,15,975.5,82.5,3.85,22.6,870.5,607.5,460.5
2018,9,17,12,30,974.0,83.0,4.0,22.7,867.0,659.16,502.57
2018,9,17,12,45,970.5,83.5,4.15,22.8,855.0,707.08,540.93
2018,9,17,13,0,967.0,84.0,4.3,22.9,843.0,752.16,576.46
2018,9,17,13,15,963.0,83.5,4.45,22.75,824.0,792.9,608.35
2018,9,17,13,30,959.0,83.0,4.6,22.6,805.0,830.38,636.59
2018,9,17,13,45,953.0,81.5,4.75,22.45,778.0,861.82,660.72
2018,9,17,14,0,947.0,80.0,4.9,22.3,751.0,889.55,682.47
2018,9,17,14,15,939.0,78.0,4.95,22.0,717.0,911.22,699.94
2018,9,17,14,30,931.0,76.0,5.0,21.7,683.0,928.93,714.89
2018,9,17,14,45,920.5,74.0,5.1,21.35,643.5,940.39,726.2
2018,9,17,15,0,910.0,72.0,5.2,21.0,604.0,947.83,734.96
2018,9,17,15,15,893.0,70.5,5.2,21.0,558.5,945.8,735.54
2018,9,17,15,30,876.0,69.0,5.2,21.0,513.0,939.85,733.52
2018,9,17,15,45,854.5,65.5,5.25,19.85,463.5,923.12,727.49
2018,9,17,16,0,833.0,62.0,5.3,18.7,414.0,902.72,718.63
2018,9,17,16,15,803.5,58.5,5.25,17.95,362.0,882.19,707.5
2018,9,17,16,30,774.0,55.0,5.2,17.2,310.0,847.41,685.01
2018,9,17,16,45,726.5,51.0,5.1,16.5,257.5,792.06,645.15
2018,9,17,17,0,679.0,47.0,5.0,15.8,205.0,734.59,601.17
2018,9,17,17,15,598.5,40.5,4.8,15.0,154.0,642.02,526.12
2018,9,17,17,30,518.0,34.0,4.6,14.2,103.0,549.41,445.55
2018,9,17,17,45,350.5,25.0,4.35,13.45,62.5,391.64,285.87
2018,9,17,18,0,183.0,16.0,4.1,12.7,22.0,165.86,0.0
2018,9,17,18,15,91.5,8.0,4.0,12.3,11.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.45,8.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,9,18,5,45,67.0,6.5,1.8,8.2,8.0,0.0,0.0
2018,9,18,6,0,134.0,13.0,1.9,8.5,16.0,10.23,0.0
2018,9,18,6,15,291.0,23.5,2.2,9.25,51.5,19.52,6.58
2018,9,18,6,30,448.0,34.0,2.5,10.0,87.0,28.45,19.18
2018,9,18,6,45,536.5,41.0,2.8,10.75,135.5,34.35,25.1
2018,9,18,7,0,625.0,48.0,3.1,11.5,184.0,43.79,33.84
2018,9,18,7,15,680.0,52.5,3.0,12.1,236.5,47.97,37.67
2018,9,18,7,30,735.0,57.0,2.9,12.7,289.0,52.23,41.4
2018,9,18,7,45,771.5,60.5,2.8,13.25,341.5,55.49,44.13
2018,9,18,8,0,808.0,64.0,2.7,13.8,394.0,58.76,46.79
2018,9,18,8,15,833.0,67.0,2.65,14.4,444.0,61.44,48.88
2018,9,18,8,30,858.0,70.0,2.6,15.0,494.0,71.15,57.09
2018,9,18,8,45,876.0,72.5,2.55,15.6,540.0,73.83,59.08
2018,9,18,9,0,894.0,75.0,2.5,16.2,586.0,76.39,60.95
2018,9,18,9,15,907.5,76.0,2.5,16.8,626.5,77.77,61.81
2018,9,18,9,30,921.0,77.0,2.5,17.4,667.0,79.05,62.61
2018,9,18,9,45,930.5,78.5,2.45,18.0,701.5,80.46,63.5
2018,9,18,10,0,940.0,80.0,2.4,18.6,736.0,81.77,64.33
2018,9,18,10,15,947.0,81.0,2.45,19.1,764.0,129.27,72.04
2018,9,18,10,30,954.0,82.0,2.5,19.6,792.0,191.78,108.37
2018,9,18,10,45,959.0,82.5,2.5,20.1,812.5,253.96,156.39
2018,9,18,11,0,964.0,83.0,2.5,20.6,833.0,316.05,209.3
2018,9,18,11,15,966.5,83.5,2.5,21.05,845.5,376.99,262.78
2018,9,18,11,30,969.0,84.0,2.5,21.5,858.0,437.06,315.08
2018,9,18,11,45,969.5,84.5,2.55,21.9,862.5,495.14,364.78
2018,9,18,12,0,970.0,85.0,2.6,22.3,867.0,551.63,411.79
2018,9,18,12,15,968.5,85.0,2.65,22.6,863.0,604.81,455.06
2018,9,18,12,30,967.0,85.0,2.7,22.9,859.0,655.72,495.38
2018,9,18,12,45,963.0,85.5,2.8,23.15,847.0,703.0,532.31
2018,9,18,13,0,959.0,86.0,2.9,23.4,835.0,747.42,566.35
2018,9,18,13,15,955.0,85.0,3.0,23.45,815.5,787.35,596.62
2018,9,18,13,30,951.0,84.0,3.1,23.5,796.0,824.01,622.84
2018,9,18,13,45,944.5,83.0,3.2,23.6,769.0,855.26,645.27
2018,9,18,14,0,938.0,82.0,3.3,23.7,742.0,882.83,665.32
2018,9,18,14,15,928.5,81.0,3.45,23.5,708.0,904.07,682.3
2018,9,18,14,30,919.0,80.0,3.6,23.3,674.0,921.39,696.85
2018,9,18,14,45,906.5,77.5,3.7,23.15,633.5,930.27,705.45
2018,9,18,15,0,894.0,75.0,3.8,23.0,593.0,935.07,711.51
2018,9,18,15,15,876.5,73.0,3.8,23.0,547.5,931.79,711.21
2018,9,18,15,30,859.0,71.0,3.8,23.0,502.0,924.61,708.41
2018,9,18,15,45,834.5,68.0,4.1,22.05,452.5,905.66,701.67
2018,9,18,16,0,810.0,65.0,4.4,21.1,403.0,894.16,699.87
2018,9,18,16,15,774.0,62.0,4.5,20.3,351.0,857.06,678.1
2018,9,18,16,30,738.0,59.0,4.6,19.5,299.0,816.87,653.02
2018,9,18,16,45,684.0,54.5,4.7,18.65,246.0,754.92,609.92
2018,9,18,17,0,630.0,50.0,4.8,17.8,193.0,690.9,562.24
2018,9,18,17,15,529.5,43.5,4.85,16.8,142.5,590.92,482.64
2018,9,18,17,30,429.0,37.0,4.9,15.8,92.0,484.32,391.71
2018,9,18,17,45,281.5,26.0,4.9,14.75,55.5,327.85,227.84
2018,9,18,18,0,134.0,15.0,4.9,13.7,19.0,123.68,0.0
2018,9,18,18,15,67.0,7.5,4.8,13.1,9.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,9.15,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,9,19,5,45,41.0,5.5,1.2,7.5,6.0,0.0,0.0
2018,9,19,6,0,82.0,11.0,1.2,7.8,12.0,8.65,0.0
2018,9,19,6,15,232.0,24.0,1.45,8.65,46.5,19.83,5.71
2018,9,19,6,30,382.0,37.0,1.7,9.5,81.0,30.67,21.1
2018,9,19,6,45,479.0,45.0,1.95,10.35,129.0,37.18,27.65
2018,9,19,7,0,576.0,53.0,2.2,11.2,177.0,43.84,33.92
2018,9,19,7,15,636.0,59.0,2.05,11.85,229.5,48.71,38.39
2018,9,19,7,30,696.0,65.0,1.9,12.5,282.0,58.07,46.68
2018,9,19,7,45,736.5,68.5,1.7,13.2,334.5,61.1,49.15
2018,9,19,8,0,777.0,72.0,1.5,13.9,387.0,64.17,51.57
2018,9,19,8,15,804.0,75.5,1.4,14.75,437.0,67.0,53.7
2018,9,19,8,30,831.0,79.0,1.3,15.6,487.0,69.8,55.76
2018,9,19,8,45,850.5,81.5,1.2,16.45,533.0,71.69,57.02
2018,9,19,9,0,870.0,84.0,1.1,17.3,579.0,81.49,65.04
2018,9,19,9,15,884.0,86.5,1.2,18.3,620.0,83.68,66.45
2018,9,19,9,30,898.0,89.0,1.3,19.3,661.0,85.76,67.77
2018,9,19,9,45,908.0,91.0,1.45,20.3,696.0,87.31,68.65
2018,9,19,10,0,918.0,93.0,1.6,21.3,731.0,88.76,69.46
2018,9,19,10,15,926.0,93.5,1.8,22.25,758.5,134.33,76.0
2018,9,19,10,30,934.0,94.0,2.0,23.2,786.0,195.69,110.66
2018,9,19,10,45,939.0,95.5,2.2,24.15,807.0,257.61,157.33
2018,9,19,11,0,944.0,97.0,2.4,25.1,828.0,319.51,208.75
2018,9,19,11,15,947.5,97.5,2.5,25.6,841.0,379.96,260.72
2018,9,19,11,30,951.0,98.0,2.6,26.1,854.0,439.68,311.74
2018,9,19,11,45,952.5,98.0,2.7,26.6,859.0,497.18,360.0
2018,9,19,12,0,954.0,98.0,2.8,27.1,864.0,553.21,405.75
2018,9,19,12,15,953.5,97.5,2.85,27.35,860.0,606.05,448.08
2018,9,19,12,30,953.0,97.0,2.9,27.6,856.0,656.73,487.64
2018,9,19,12,45,950.5,97.0,2.95,27.85,844.5,704.19,523.84
2018,9,19,13,0,948.0,97.0,3.0,28.1,833.0,748.93,557.28
2018,9,19,13,15,943.0,96.0,3.0,28.2,813.0,788.0,586.19
2018,9,19,13,30,938.0,95.0,3.0,28.3,793.0,823.75,610.63
2018,9,19,13,45,930.5,93.5,3.05,28.4,765.0,853.55,631.36
2018,9,19,14,0,923.0,92.0,3.1,28.5,737.0,879.61,649.7
2018,9,19,14,15,913.0,90.0,3.15,28.45,702.5,899.19,664.24
2018,9,19,14,30,903.0,88.0,3.2,28.4,668.0,914.8,676.37
2018,9,19,14,45,889.5,86.0,3.25,28.3,627.5,923.27,684.09
2018,9,19,15,0,876.0,84.0,3.3,28.2,587.0,927.73,689.39
2018,9,19,15,15,857.0,81.0,3.3,28.2,541.0,932.91,694.8
2018,9,19,15,30,838.0,78.0,3.3,28.2,495.0,923.19,690.3
2018,9,19,15,45,812.5,75.0,3.3,27.75,445.5,903.33,680.3
2018,9,19,16,0,787.0,72.0,3.3,27.3,396.0,879.73,667.59
2018,9,19,16,15,750.5,67.5,2.95,26.45,343.5,840.15,642.2
2018,9,19,16,30,714.0,63.0,2.6,25.6,291.0,797.47,613.69
2018,9,19,16,45,658.0,57.5,2.3,24.7,238.5,732.4,568.11
2018,9,19,17,0,602.0,52.0,2.0,23.8,186.0,674.89,525.43
2018,9,19,17,15,511.0,44.5,2.05,22.55,137.0,574.31,450.15
2018,9,19,17,30,420.0,37.0,2.1,21.3,88.0,475.05,369.06
2018,9,19,17,45,269.5,25.0,2.2,20.05,52.0,311.65,194.47
2018,9,19,18,0,119.0,13.0,2.3,18.8,16.0,109.26,0.0
2018,9,19,18,15,59.5,6.5,2.6,18.2,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,20,5,45,48.0,5.5,2.15,10.7,6.0,0.0,0.0
2018,9,20,6,0,96.0,11.0,2.2,11.0,12.0,8.65,0.0
2018,9,20,6,15,256.5,23.0,2.4,11.9,47.0,19.08,3.8
2018,9,20,6,30,417.0,35.0,2.6,12.8,82.0,29.2,19.41
2018,9,20,6,45,512.5,42.5,2.8,13.75,130.5,35.42,25.65
2018,9,20,7,0,608.0,50.0,3.0,14.7,179.0,41.82,31.6
2018,9,20,7,15,666.0,55.5,3.0,15.5,232.0,50.29,39.19
2018,9,20,7,30,724.0,61.0,3.0,16.3,285.0,55.26,43.47
2018,9,20,7,45,762.0,65.5,2.95,17.1,338.0,59.18,46.69
2018,9,20,8,0,800.0,70.0,2.9,17.9,391.0,63.08,49.8
2018,9,20,8,15,827.0,72.5,2.8,18.7,441.5,65.28,51.38
2018,9,20,8,30,854.0,75.0,2.7,19.5,492.0,67.49,52.92
2018,9,20,8,45,873.5,78.0,2.6,20.3,539.0,77.27,60.93
2018,9,20,9,0,893.0,81.0,2.5,21.1,586.0,80.12,62.95
2018,9,20,9,15,908.5,83.0,2.45,21.85,628.0,82.13,64.26
2018,9,20,9,30,924.0,85.0,2.4,22.6,670.0,84.02,65.48
2018,9,20,9,45,935.5,85.5,2.3,23.35,705.5,84.81,65.78
2018,9,20,10,0,947.0,86.0,2.2,24.1,741.0,85.53,66.04
2018,9,20,10,15,954.5,87.0,2.1,24.8,769.0,131.67,72.75
2018,9,20,10,30,962.0,88.0,2.0,25.5,797.0,194.88,107.99
2018,9,20,10,45,967.0,89.0,1.95,26.2,818.0,258.05,155.09
2018,9,20,11,0,972.0,90.0,1.9,26.9,839.0,321.13,206.95
2018,9,20,11,15,975.0,90.0,1.85,27.5,851.5,382.53,258.86
2018,9,20,11,30,978.0,90.0,1.8,28.1,864.0,443.06,309.47
2018,9,20,11,45,979.0,90.5,1.75,28.75,868.5,501.99,357.38
2018,9,20,12,0,980.0,91.0,1.7,29.4,873.0,559.37,402.38
2018,9,20,12,15,980.0,90.5,1.7,29.7,869.5,613.59,444.31
2018,9,20,12,30,980.0,90.0,1.7,30.0,866.0,665.62,483.33
2018,9,20,12,45,977.5,89.5,1.75,30.3,854.0,713.66,518.78
2018,9,20,13,0,975.0,89.0,1.8,30.6,842.0,758.85,551.42
2018,9,20,13,15,970.5,88.0,1.8,30.7,821.5,799.09,579.8
2018,9,20,13,30,966.0,87.0,1.8,30.8,801.0,835.97,603.97
