Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,16,30,583.0,50.0,3.7,17.7,172.0,629.55,510.64
2018,10,10,16,45,488.5,43.0,3.8,16.95,126.0,533.96,433.21
2018,10,10,17,0,394.0,36.0,3.9,16.2,80.0,438.36,348.61
2018,10,10,17,15,242.0,23.5,4.05,15.45,46.0,274.59,140.88
2018,10,10,17,30,90.0,11.0,4.2,14.7,12.0,82.28,0.0
2018,10,10,17,45,45.0,5.5,4.3,13.9,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,11,6,15,43.0,8.5,1.15,8.85,10.5,6.69,0.0
2018,10,11,6,30,86.0,17.0,1.3,9.5,21.0,12.89,0.0
2018,10,11,6,45,225.0,32.0,1.5,10.1,60.5,24.38,14.93
2018,10,11,7,0,364.0,47.0,1.7,10.7,100.0,38.37,28.41
2018,10,11,7,15,379.0,56.5,1.7,11.25,130.5,45.21,35.0
2018,10,11,7,30,394.0,66.0,1.7,11.8,161.0,49.76,39.28
2018,10,11,7,45,295.5,89.5,1.75,12.35,169.5,64.2,52.2
2018,10,11,8,0,197.0,113.0,1.8,12.9,178.0,79.23,65.4
2018,10,11,8,15,212.5,127.0,1.65,13.5,207.0,88.05,72.85
2018,10,11,8,30,228.0,141.0,1.5,14.1,236.0,96.62,79.96
2018,10,11,8,45,403.0,136.5,1.35,14.7,325.5,93.24,76.57
2018,10,11,9,0,578.0,132.0,1.2,15.3,415.0,94.45,77.2
2018,10,11,9,15,702.0,112.0,1.0,15.95,483.0,82.6,66.55
2018,10,11,9,30,826.0,92.0,0.8,16.6,551.0,77.97,62.23
2018,10,11,9,45,850.5,89.0,0.6,17.3,585.5,76.19,60.38
2018,10,11,10,0,875.0,86.0,0.4,18.0,620.0,83.19,66.01
2018,10,11,10,15,884.0,87.0,0.5,18.5,646.0,104.73,65.41
2018,10,11,10,30,893.0,88.0,0.6,19.0,672.0,163.28,91.86
2018,10,11,10,45,900.0,89.0,0.7,19.55,691.0,222.02,133.19
2018,10,11,11,0,907.0,90.0,0.8,20.1,710.0,280.83,181.24
2018,10,11,11,15,911.0,90.0,0.9,20.45,721.0,337.88,230.59
2018,10,11,11,30,915.0,90.0,1.0,20.8,732.0,394.12,279.57
2018,10,11,11,45,917.5,89.0,1.1,21.1,734.5,447.93,326.06
2018,10,11,12,0,920.0,88.0,1.2,21.4,737.0,500.24,370.3
2018,10,11,12,15,920.0,88.0,1.3,21.6,732.5,550.45,411.93
2018,10,11,12,30,920.0,88.0,1.4,21.8,728.0,598.54,450.91
2018,10,11,12,45,918.5,86.0,1.5,22.0,715.0,641.57,485.37
2018,10,11,13,0,917.0,84.0,1.6,22.2,702.0,681.83,517.15
2018,10,11,13,15,911.5,83.0,1.7,22.25,681.0,717.45,545.36
2018,10,11,13,30,906.0,82.0,1.8,22.3,660.0,749.78,570.42
2018,10,11,13,45,897.5,80.5,1.85,22.4,632.0,775.93,589.35
2018,10,11,14,0,889.0,79.0,1.9,22.5,604.0,798.41,605.91
2018,10,11,14,15,876.5,77.0,2.0,22.4,569.0,813.38,618.39
2018,10,11,14,30,864.0,75.0,2.1,22.3,534.0,824.45,628.44
2018,10,11,14,45,846.5,72.5,2.2,22.25,493.5,826.79,632.54
2018,10,11,15,0,829.0,70.0,2.3,22.2,453.0,834.71,640.69
2018,10,11,15,15,803.5,67.5,2.3,22.2,408.0,822.49,633.87
2018,10,11,15,30,778.0,65.0,2.3,22.2,363.0,806.39,624.36
2018,10,11,15,45,740.0,61.0,2.25,21.75,314.5,773.47,603.2
2018,10,11,16,0,702.0,57.0,2.2,21.3,266.0,737.13,578.74
2018,10,11,16,15,643.0,52.0,1.95,20.4,216.5,677.7,535.49
2018,10,11,16,30,584.0,47.0,1.7,19.5,167.0,624.39,494.23
2018,10,11,16,45,488.5,40.5,1.45,18.6,121.5,529.16,418.22
2018,10,11,17,0,393.0,34.0,1.2,17.7,76.0,434.18,334.75
2018,10,11,17,15,241.0,22.0,1.35,17.05,43.5,268.29,102.1
2018,10,11,17,30,89.0,10.0,1.5,16.4,11.0,80.4,0.0
2018,10,11,17,45,44.5,5.0,1.65,15.75,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,10.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,12,6,15,97.0,9.5,1.05,9.85,14.0,7.47,0.0
2018,10,12,6,30,194.0,19.0,1.1,10.4,28.0,15.71,0.0
2018,10,12,6,45,337.0,28.5,1.2,11.0,67.5,23.59,14.02
2018,10,12,7,0,480.0,38.0,1.3,11.6,107.0,31.71,22.4
2018,10,12,7,15,559.5,44.5,1.4,12.3,155.0,37.2,27.69
2018,10,12,7,30,639.0,51.0,1.5,13.0,203.0,46.37,36.05
2018,10,12,7,45,688.5,56.0,1.65,13.75,253.0,50.87,40.04
2018,10,12,8,0,738.0,61.0,1.8,14.5,303.0,55.4,43.91
2018,10,12,8,15,772.0,63.5,1.85,15.55,350.5,57.78,45.72
2018,10,12,8,30,806.0,66.0,1.9,16.6,398.0,60.2,47.51
2018,10,12,8,45,830.5,68.5,2.0,17.65,442.5,62.46,49.13
2018,10,12,9,0,855.0,71.0,2.1,18.7,487.0,71.64,56.68
2018,10,12,9,15,876.0,71.5,2.1,19.35,527.0,72.97,57.51
2018,10,12,9,30,897.0,72.0,2.1,20.0,567.0,74.25,58.29
2018,10,12,9,45,914.5,71.5,2.1,20.6,601.5,74.74,58.42
2018,10,12,10,0,932.0,71.0,2.1,21.2,636.0,75.19,58.54
2018,10,12,10,15,940.5,72.0,2.25,21.9,662.5,96.61,58.03
2018,10,12,10,30,949.0,73.0,2.4,22.6,689.0,158.06,85.09
2018,10,12,10,45,954.5,73.5,2.55,23.35,707.5,219.09,127.78
2018,10,12,11,0,960.0,74.0,2.7,24.1,726.0,279.92,177.58
2018,10,12,11,15,963.5,74.5,2.8,24.5,737.5,339.75,229.54
2018,10,12,11,30,967.0,75.0,2.9,24.9,749.0,398.65,281.13
2018,10,12,11,45,968.5,75.0,3.05,25.3,752.0,455.19,330.27
2018,10,12,12,0,970.0,75.0,3.2,25.7,755.0,510.09,376.98
2018,10,12,12,15,968.5,75.0,3.25,25.9,749.5,561.61,420.02
2018,10,12,12,30,967.0,75.0,3.3,26.1,744.0,610.75,460.1
2018,10,12,12,45,963.5,74.5,3.35,26.3,730.0,655.63,496.07
2018,10,12,13,0,960.0,74.0,3.4,26.5,716.0,697.56,529.06
2018,10,12,13,15,955.0,73.5,3.45,26.55,695.5,735.36,558.77
2018,10,12,13,30,950.0,73.0,3.5,26.6,675.0,769.8,584.79
2018,10,12,13,45,941.5,72.0,3.5,26.7,646.0,797.61,604.73
2018,10,12,14,0,933.0,71.0,3.5,26.8,617.0,821.64,622.16
2018,10,12,14,15,921.0,69.0,3.5,26.65,581.5,837.84,634.93
2018,10,12,14,30,909.0,67.0,3.5,26.5,546.0,850.02,645.14
2018,10,12,14,45,892.0,65.0,3.5,26.4,504.5,853.95,649.7
2018,10,12,15,0,875.0,63.0,3.5,26.3,463.0,853.87,651.64
2018,10,12,15,15,850.0,61.0,3.5,26.3,417.0,842.9,645.77
2018,10,12,15,30,825.0,59.0,3.5,26.3,371.0,837.84,643.99
2018,10,12,15,45,790.0,55.0,3.15,25.5,321.5,807.79,624.24
2018,10,12,16,0,755.0,51.0,2.8,24.7,272.0,774.28,601.13
2018,10,12,16,15,701.0,47.0,2.55,23.35,222.0,720.79,563.73
2018,10,12,16,30,647.0,43.0,2.3,22.0,172.0,664.66,521.58
2018,10,12,16,45,554.0,37.0,2.0,20.65,125.0,569.82,446.56
2018,10,12,17,0,461.0,31.0,1.7,19.3,78.0,487.85,370.46
2018,10,12,17,15,286.5,20.5,1.9,18.55,44.5,300.91,60.97
2018,10,12,17,30,112.0,10.0,2.1,17.8,11.0,98.8,0.0
2018,10,12,17,45,56.0,5.0,2.25,17.0,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,13,6,15,124.0,9.0,1.45,8.6,14.5,7.08,0.0
2018,10,13,6,30,248.0,18.0,1.6,9.4,29.0,14.16,0.0
2018,10,13,6,45,402.5,26.0,1.8,10.2,70.5,23.71,13.92
2018,10,13,7,0,557.0,34.0,2.0,11.0,112.0,31.41,22.13
2018,10,13,7,15,632.5,39.0,2.1,11.75,161.0,36.26,26.88
2018,10,13,7,30,708.0,44.0,2.2,12.5,210.0,41.27,31.53
2018,10,13,7,45,754.5,47.5,2.35,13.25,260.5,44.85,34.72
2018,10,13,8,0,801.0,51.0,2.5,14.0,311.0,53.11,41.96
2018,10,13,8,15,831.5,53.5,2.45,15.0,359.5,56.5,44.7
2018,10,13,8,30,862.0,56.0,2.4,16.0,408.0,59.8,47.29
2018,10,13,8,45,883.0,59.0,2.4,17.0,453.0,63.19,49.91
2018,10,13,9,0,904.0,62.0,2.4,18.0,498.0,66.47,52.39
2018,10,13,9,15,918.0,63.5,2.4,18.8,537.0,68.46,53.78
2018,10,13,9,30,932.0,65.0,2.4,19.6,576.0,70.36,55.09
2018,10,13,9,45,941.0,66.5,2.35,20.35,608.0,72.05,56.22
2018,10,13,10,0,950.0,68.0,2.3,21.1,640.0,73.65,57.29
2018,10,13,10,15,957.0,69.0,2.3,21.8,666.0,94.01,56.53
2018,10,13,10,30,964.0,70.0,2.3,22.5,692.0,156.17,83.34
2018,10,13,10,45,968.5,70.5,2.3,23.2,710.0,217.78,126.2
2018,10,13,11,0,973.0,71.0,2.3,23.9,728.0,279.06,176.22
2018,10,13,11,15,975.5,71.5,2.35,24.25,738.5,339.2,228.41
2018,10,13,11,30,978.0,72.0,2.4,24.6,749.0,398.28,280.1
2018,10,13,11,45,978.5,72.5,2.45,24.95,751.5,455.28,329.41
2018,10,13,12,0,979.0,73.0,2.5,25.3,754.0,510.54,376.12
2018,10,13,12,15,978.0,72.5,2.6,25.45,748.5,562.18,419.3
2018,10,13,12,30,977.0,72.0,2.7,25.6,743.0,611.43,459.57
2018,10,13,12,45,974.0,71.0,2.75,25.75,729.0,656.41,495.58
2018,10,13,13,0,971.0,70.0,2.8,25.9,715.0,698.42,528.62
2018,10,13,13,15,965.0,69.5,2.9,25.85,693.5,735.77,558.37
2018,10,13,13,30,959.0,69.0,3.0,25.8,672.0,769.66,584.37
2018,10,13,13,45,950.0,68.0,3.1,25.75,642.5,797.2,604.93
2018,10,13,14,0,941.0,67.0,3.2,25.7,613.0,820.89,623.01
2018,10,13,14,15,928.5,65.5,3.25,25.5,577.5,837.31,636.33
2018,10,13,14,30,916.0,64.0,3.3,25.3,542.0,849.68,647.1
2018,10,13,14,45,898.5,62.5,3.4,25.1,500.5,853.83,652.64
2018,10,13,15,0,881.0,61.0,3.5,24.9,459.0,853.97,655.54
2018,10,13,15,15,856.5,58.5,3.5,24.9,413.0,842.76,649.46
2018,10,13,15,30,832.0,56.0,3.5,24.9,367.0,827.79,640.6
2018,10,13,15,45,796.5,52.5,3.6,23.9,317.5,807.66,630.59
2018,10,13,16,0,761.0,49.0,3.7,22.9,268.0,774.48,610.03
2018,10,13,16,15,704.5,45.0,3.65,21.8,217.5,718.94,570.7
2018,10,13,16,30,648.0,41.0,3.6,20.7,167.0,660.91,526.42
2018,10,13,16,45,551.5,35.0,3.5,19.6,120.5,563.62,447.91
2018,10,13,17,0,455.0,29.0,3.4,18.5,74.0,464.73,355.06
2018,10,13,17,15,281.5,19.5,3.6,17.5,42.0,291.72,0.0
2018,10,13,17,30,108.0,10.0,3.8,16.5,10.0,95.24,0.0
2018,10,13,17,45,54.0,5.0,4.0,15.55,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,14,6,15,115.5,9.0,1.65,7.5,13.5,0.0,0.0
2018,10,14,6,30,231.0,18.0,1.9,8.2,27.0,14.16,0.0
2018,10,14,6,45,387.5,26.5,2.15,8.95,68.0,22.17,12.45
2018,10,14,7,0,544.0,35.0,2.4,9.7,109.0,32.24,22.93
2018,10,14,7,15,623.0,41.0,2.55,10.4,159.0,37.89,28.46
2018,10,14,7,30,702.0,47.0,2.7,11.1,209.0,43.68,33.86
2018,10,14,7,45,752.0,50.0,2.8,11.85,260.0,46.8,36.67
2018,10,14,8,0,802.0,53.0,2.9,12.6,311.0,50.03,39.44
2018,10,14,8,15,834.5,56.5,2.9,13.4,360.5,58.6,46.87
2018,10,14,8,30,867.0,60.0,2.9,14.2,410.0,62.62,50.15
2018,10,14,8,45,891.5,61.5,2.85,15.0,456.0,65.01,51.93
2018,10,14,9,0,916.0,63.0,2.8,15.8,502.0,67.32,53.63
2018,10,14,9,15,932.5,65.0,2.8,16.5,542.5,69.72,55.41
2018,10,14,9,30,949.0,67.0,2.8,17.2,583.0,72.03,57.09
2018,10,14,9,45,960.5,68.0,2.75,17.85,616.5,73.45,58.03
2018,10,14,10,0,972.0,69.0,2.7,18.5,650.0,74.81,58.91
2018,10,14,10,15,981.5,69.5,2.7,19.1,677.5,93.98,57.66
2018,10,14,10,30,991.0,70.0,2.7,19.7,705.0,157.51,84.71
2018,10,14,10,45,998.5,70.5,2.75,20.3,725.5,221.19,129.23
2018,10,14,11,0,1006.0,71.0,2.8,20.9,746.0,284.86,181.7
2018,10,14,11,15,1009.5,70.5,2.8,21.4,756.5,346.35,235.61
2018,10,14,11,30,1013.0,70.0,2.8,21.9,767.0,406.79,289.01
2018,10,14,11,45,1014.5,70.0,2.75,22.35,769.5,465.56,340.2
2018,10,14,12,0,1016.0,70.0,2.7,22.8,772.0,522.58,388.59
2018,10,14,12,15,1014.5,69.5,2.7,23.1,766.0,575.68,432.92
2018,10,14,12,30,1013.0,69.0,2.7,23.4,760.0,626.25,474.0
2018,10,14,12,45,1010.0,68.5,2.7,23.75,746.0,673.2,511.15
2018,10,14,13,0,1007.0,68.0,2.7,24.1,732.0,717.11,545.09
2018,10,14,13,15,1001.5,67.5,2.7,24.2,710.0,756.11,575.32
2018,10,14,13,30,996.0,67.0,2.7,24.3,688.0,791.59,601.51
2018,10,14,13,45,989.0,66.0,2.7,24.4,659.0,821.74,622.88
2018,10,14,14,0,982.0,65.0,2.7,24.5,630.0,848.06,641.7
2018,10,14,14,15,970.0,63.5,2.7,24.5,593.5,865.86,655.08
2018,10,14,14,30,958.0,62.0,2.7,24.5,557.0,879.5,665.82
2018,10,14,14,45,941.5,60.0,2.75,24.5,514.5,884.58,671.27
2018,10,14,15,0,925.0,58.0,2.8,24.5,472.0,885.47,674.02
2018,10,14,15,15,901.5,55.5,2.8,24.5,424.5,875.54,668.98
2018,10,14,15,30,878.0,53.0,2.8,24.5,377.0,861.68,661.11
2018,10,14,15,45,843.0,50.5,2.25,23.7,326.5,834.06,641.04
2018,10,14,16,0,808.0,48.0,1.7,22.9,276.0,803.34,617.19
2018,10,14,16,15,754.0,43.5,1.6,21.5,224.0,758.29,586.87
2018,10,14,16,30,700.0,39.0,1.5,20.1,172.0,701.66,545.16
2018,10,14,16,45,603.0,33.5,1.45,18.7,123.5,604.42,469.65
2018,10,14,17,0,506.0,28.0,1.4,17.3,75.0,505.06,374.39
2018,10,14,17,15,299.5,18.0,1.55,16.7,41.5,290.66,0.0
2018,10,14,17,30,93.0,8.0,1.7,16.1,8.0,81.26,0.0
2018,10,14,17,45,46.5,4.0,1.9,15.5,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,11.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,8.2,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,15,6,15,134.5,9.0,1.7,7.45,14.0,0.0,0.0
2018,10,15,6,30,269.0,18.0,1.8,8.3,28.0,14.16,0.0
2018,10,15,6,45,431.5,25.0,1.9,9.1,69.5,22.95,12.73
2018,10,15,7,0,594.0,32.0,2.0,9.9,111.0,29.87,20.77
2018,10,15,7,15,669.5,36.5,2.1,10.7,161.0,34.41,25.28
2018,10,15,7,30,745.0,41.0,2.2,11.5,211.0,39.12,29.71
2018,10,15,7,45,790.0,44.5,2.35,12.25,262.0,46.69,36.52
2018,10,15,8,0,835.0,48.0,2.5,13.0,313.0,51.18,40.41
2018,10,15,8,15,864.5,50.5,2.35,13.95,362.0,54.64,43.26
2018,10,15,8,30,894.0,53.0,2.2,14.9,411.0,58.01,45.95
2018,10,15,8,45,915.0,55.0,2.05,15.85,456.0,60.78,48.07
2018,10,15,9,0,936.0,57.0,1.9,16.8,501.0,63.46,50.07
2018,10,15,9,15,949.0,59.0,1.8,17.6,540.5,65.88,51.85
2018,10,15,9,30,962.0,61.0,1.7,18.4,580.0,68.19,53.53
2018,10,15,9,45,971.0,62.5,1.6,19.25,613.0,69.97,54.73
2018,10,15,10,0,980.0,64.0,1.5,20.1,646.0,71.65,55.85
2018,10,15,10,15,987.5,65.0,1.4,20.65,672.5,89.75,54.75
2018,10,15,10,30,995.0,66.0,1.3,21.2,699.0,153.57,81.05
2018,10,15,10,45,999.5,66.5,1.25,21.75,717.5,216.81,124.45
2018,10,15,11,0,1004.0,67.0,1.2,22.3,736.0,279.67,175.39
2018,10,15,11,15,1007.0,67.0,1.1,22.85,746.5,341.09,227.85
2018,10,15,11,30,1010.0,67.0,1.0,23.4,757.0,401.44,279.41
2018,10,15,11,45,1010.5,67.5,0.95,23.9,759.5,459.9,328.56
2018,10,15,12,0,1011.0,68.0,0.9,24.4,762.0,516.54,374.66
2018,10,15,12,15,1009.5,68.0,1.0,24.65,756.0,569.7,418.04
2018,10,15,12,30,1008.0,68.0,1.1,24.9,750.0,620.37,458.42
2018,10,15,12,45,1005.0,67.0,1.15,25.2,736.0,666.49,494.06
2018,10,15,13,0,1002.0,66.0,1.2,25.5,722.0,709.54,526.67
2018,10,15,13,15,996.0,65.5,1.3,25.5,699.5,747.86,556.48
2018,10,15,13,30,990.0,65.0,1.4,25.5,677.0,782.64,582.56
2018,10,15,13,45,981.5,64.0,1.5,25.55,647.5,811.34,603.38
2018,10,15,14,0,973.0,63.0,1.6,25.6,618.0,836.13,621.78
2018,10,15,14,15,960.5,62.0,1.7,25.45,582.0,853.78,636.1
2018,10,15,14,30,948.0,61.0,1.8,25.3,546.0,867.32,647.94
2018,10,15,14,45,931.0,59.0,1.9,25.15,503.5,871.73,653.84
2018,10,15,15,0,914.0,57.0,2.0,25.0,461.0,871.98,657.1
2018,10,15,15,15,890.0,54.5,2.0,25.0,414.0,861.47,651.72
2018,10,15,15,30,866.0,52.0,2.0,25.0,367.0,847.07,643.56
2018,10,15,15,45,831.5,49.5,1.7,24.05,317.5,819.9,625.55
2018,10,15,16,0,797.0,47.0,1.4,23.1,268.0,789.69,604.2
2018,10,15,16,15,742.5,43.0,1.35,21.75,217.0,745.08,574.4
2018,10,15,16,30,688.0,39.0,1.3,20.4,166.0,688.86,533.13
2018,10,15,16,45,587.0,33.0,1.25,19.1,118.0,587.91,454.5
2018,10,15,17,0,486.0,27.0,1.2,17.8,70.0,485.26,352.01
2018,10,15,17,15,286.0,17.5,1.25,17.05,38.5,248.7,0.0
2018,10,15,17,30,86.0,8.0,1.3,16.3,7.0,6.29,0.0
2018,10,15,17,45,43.0,4.0,1.35,15.5,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,16,6,15,123.5,8.5,1.7,6.45,12.5,0.0,0.0
2018,10,16,6,30,247.0,17.0,1.9,7.2,25.0,13.38,0.0
2018,10,16,6,45,408.0,24.5,2.1,7.95,65.5,22.44,11.95
2018,10,16,7,0,569.0,32.0,2.3,8.7,106.0,29.73,20.69
2018,10,16,7,15,645.5,37.0,2.4,9.45,155.0,34.63,25.59
2018,10,16,7,30,722.0,42.0,2.5,10.2,204.0,39.7,30.37
2018,10,16,7,45,768.5,45.5,2.55,11.0,254.5,43.34,33.68
2018,10,16,8,0,815.0,49.0,2.6,11.8,305.0,51.53,40.94
2018,10,16,8,15,845.5,52.0,2.45,12.65,353.5,55.34,44.12
2018,10,16,8,30,876.0,55.0,2.3,13.5,402.0,59.04,47.15
2018,10,16,8,45,897.0,57.5,2.15,14.35,447.0,62.13,49.57
2018,10,16,9,0,918.0,60.0,2.0,15.2,492.0,65.11,51.86
2018,10,16,9,15,933.0,61.0,1.95,16.0,531.0,66.84,53.04
2018,10,16,9,30,948.0,62.0,1.9,16.8,570.0,68.47,54.14
2018,10,16,9,45,957.5,63.5,1.8,17.6,602.5,70.24,55.36
2018,10,16,10,0,967.0,65.0,1.7,18.4,635.0,71.92,56.49
2018,10,16,10,15,973.5,66.0,1.75,19.05,660.5,88.29,55.17
2018,10,16,10,30,980.0,67.0,1.8,19.7,686.0,151.12,80.6
2018,10,16,10,45,985.0,67.5,1.8,20.35,704.5,213.49,123.5
2018,10,16,11,0,990.0,68.0,1.8,21.0,723.0,275.57,174.21
2018,10,16,11,15,992.5,68.5,1.85,21.55,733.5,336.39,227.08
2018,10,16,11,30,995.0,69.0,1.9,22.1,744.0,396.12,279.46
2018,10,16,11,45,994.5,69.0,1.95,22.65,745.5,452.92,328.79
2018,10,16,12,0,994.0,69.0,2.0,23.2,747.0,507.81,375.29
2018,10,16,12,15,992.0,68.5,1.95,23.6,740.5,559.35,417.71
2018,10,16,12,30,990.0,68.0,1.9,24.0,734.0,608.37,456.8
2018,10,16,12,45,986.0,68.0,1.9,24.35,720.0,653.98,492.52
2018,10,16,13,0,982.0,68.0,1.9,24.7,706.0,696.56,525.07
2018,10,16,13,15,976.0,67.5,1.9,24.85,684.0,734.09,553.72
2018,10,16,13,30,970.0,67.0,1.9,25.0,662.0,768.14,578.75
2018,10,16,13,45,961.0,65.5,1.85,25.1,632.5,795.25,597.29
2018,10,16,14,0,952.0,64.0,1.8,25.2,603.0,818.46,613.25
2018,10,16,14,15,939.5,62.5,1.85,25.1,567.0,834.95,626.23
2018,10,16,14,30,927.0,61.0,1.9,25.0,531.0,847.37,636.69
2018,10,16,14,45,909.0,59.5,1.9,24.95,489.5,851.18,640.9
2018,10,16,15,0,891.0,58.0,1.9,24.9,448.0,850.94,642.54
2018,10,16,15,15,866.0,55.5,1.9,24.9,401.5,839.38,636.36
2018,10,16,15,30,841.0,53.0,1.9,24.9,355.0,824.04,627.44
2018,10,16,15,45,803.5,50.0,1.55,23.9,305.5,793.55,606.51
2018,10,16,16,0,766.0,47.0,1.2,22.9,256.0,768.91,588.21
2018,10,16,16,15,705.0,43.0,1.25,21.5,205.5,709.87,549.04
2018,10,16,16,30,644.0,39.0,1.3,20.1,155.0,648.34,504.51
2018,10,16,16,45,539.0,33.0,1.3,18.7,109.0,544.57,423.17
2018,10,16,17,0,434.0,27.0,1.3,17.3,63.0,436.75,311.37
2018,10,16,17,15,252.5,17.0,1.45,16.65,34.5,219.98,0.0
2018,10,16,17,30,71.0,7.0,1.6,16.0,6.0,0.0,0.0
2018,10,16,17,45,35.5,3.5,1.75,15.3,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,17,6,15,84.5,7.5,1.1,7.55,10.0,0.0,0.0
2018,10,17,6,30,169.0,15.0,1.1,8.0,20.0,11.8,0.0
2018,10,17,6,45,337.0,24.0,1.1,8.5,58.5,19.97,9.53
2018,10,17,7,0,505.0,33.0,1.1,9.0,97.0,30.28,21.12
2018,10,17,7,15,587.0,39.0,1.1,9.6,145.0,35.91,26.73
2018,10,17,7,30,669.0,45.0,1.1,10.2,193.0,41.68,32.18
2018,10,17,7,45,719.5,49.0,1.1,10.8,242.5,45.58,35.75
2018,10,17,8,0,770.0,53.0,1.1,11.4,292.0,49.54,39.24
2018,10,17,8,15,803.0,56.5,1.0,12.3,340.0,52.9,42.04
2018,10,17,8,30,836.0,60.0,0.9,13.2,388.0,61.82,49.7
2018,10,17,8,45,859.0,62.0,0.8,14.05,432.0,64.5,51.73
2018,10,17,9,0,882.0,64.0,0.7,14.9,476.0,67.08,53.65
2018,10,17,9,15,897.5,66.0,0.7,15.75,514.5,69.42,55.34
2018,10,17,9,30,913.0,68.0,0.7,16.6,553.0,71.65,56.93
2018,10,17,9,45,924.5,69.5,0.75,17.45,586.0,73.38,58.08
2018,10,17,10,0,936.0,71.0,0.8,18.3,619.0,75.01,59.15
2018,10,17,10,15,944.0,72.0,0.8,19.05,644.5,89.52,57.5
2018,10,17,10,30,952.0,73.0,0.8,19.8,670.0,150.82,81.51
2018,10,17,10,45,957.5,73.5,0.8,20.55,688.5,211.71,122.62
2018,10,17,11,0,963.0,74.0,0.8,21.3,707.0,272.37,171.32
2018,10,17,11,15,966.0,74.5,0.75,21.95,717.5,331.88,221.87
2018,10,17,11,30,969.0,75.0,0.7,22.6,728.0,390.39,271.68
2018,10,17,11,45,969.5,75.0,0.6,23.25,730.0,446.27,318.12
2018,10,17,12,0,970.0,75.0,0.5,23.9,732.0,500.4,361.39
2018,10,17,12,15,968.5,75.0,0.4,24.2,726.0,551.55,401.15
2018,10,17,12,30,967.0,75.0,0.3,24.5,720.0,600.32,437.51
2018,10,17,12,45,964.0,74.5,0.15,24.8,706.5,645.15,469.17
2018,10,17,13,0,961.0,74.0,0.0,25.1,693.0,687.06,498.25
2018,10,17,13,15,955.5,73.0,0.15,25.25,671.5,723.72,525.87
2018,10,17,13,30,950.0,72.0,0.3,25.4,650.0,756.96,551.4
2018,10,17,13,45,941.0,70.5,0.45,25.55,621.0,783.54,571.33
2018,10,17,14,0,932.0,69.0,0.6,25.7,592.0,806.3,589.07
2018,10,17,14,15,919.0,67.5,0.75,25.55,556.5,822.04,603.14
2018,10,17,14,30,906.0,66.0,0.9,25.4,521.0,833.77,614.8
2018,10,17,14,45,887.5,64.0,1.05,25.3,479.5,836.33,620.4
2018,10,17,15,0,869.0,62.0,1.2,25.2,438.0,834.88,623.38
2018,10,17,15,15,842.5,59.5,1.2,25.2,392.0,822.02,616.4
2018,10,17,15,30,816.0,57.0,1.2,25.2,346.0,814.71,613.03
2018,10,17,15,45,777.0,53.5,1.2,24.2,296.5,782.11,594.15
2018,10,17,16,0,738.0,50.0,1.2,23.2,247.0,746.07,571.74
2018,10,17,16,15,675.5,45.5,1.2,21.8,197.5,685.1,530.32
2018,10,17,16,30,613.0,41.0,1.2,20.4,148.0,621.45,483.35
2018,10,17,16,45,505.0,34.0,1.2,19.05,103.0,513.99,398.56
2018,10,17,17,0,397.0,27.0,1.2,17.7,58.0,416.64,286.28
2018,10,17,17,15,215.5,15.5,1.3,17.0,30.5,187.84,0.0
2018,10,17,17,30,34.0,4.0,1.4,16.3,3.0,0.0,0.0
2018,10,17,17,45,17.0,2.0,1.5,15.55,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,18,6,15,82.0,7.5,1.1,7.95,9.5,0.0,0.0
2018,10,18,6,30,164.0,15.0,1.1,8.5,19.0,11.8,0.0
2018,10,18,6,45,307.0,25.0,1.1,9.1,54.5,20.76,9.47
2018,10,18,7,0,450.0,35.0,1.1,9.7,90.0,29.24,20.07
2018,10,18,7,15,552.0,40.5,1.05,10.35,139.0,36.97,27.55
2018,10,18,7,30,654.0,46.0,1.0,11.0,188.0,42.38,32.68
2018,10,18,7,45,704.5,50.5,0.95,11.65,237.0,46.62,36.56
2018,10,18,8,0,755.0,55.0,0.9,12.3,286.0,50.9,40.33
2018,10,18,8,15,788.0,58.5,0.75,12.95,333.5,54.19,43.09
2018,10,18,8,30,821.0,62.0,0.6,13.6,381.0,57.46,45.77
2018,10,18,8,45,844.5,64.0,0.4,14.2,424.5,65.53,52.63
2018,10,18,9,0,868.0,66.0,0.2,14.8,468.0,68.09,54.56
2018,10,18,9,15,884.0,68.0,0.25,15.65,506.5,70.41,56.22
2018,10,18,9,30,900.0,70.0,0.3,16.5,545.0,72.62,57.79
2018,10,18,9,45,912.0,71.5,0.35,17.3,577.5,74.33,58.92
2018,10,18,10,0,924.0,73.0,0.4,18.1,610.0,75.95,59.99
2018,10,18,10,15,932.5,74.5,0.5,18.8,636.0,89.17,58.41
2018,10,18,10,30,941.0,76.0,0.6,19.5,662.0,150.17,81.8
2018,10,18,10,45,946.5,76.5,0.7,20.2,680.0,210.42,122.23
2018,10,18,11,0,952.0,77.0,0.8,20.9,698.0,270.45,170.46
2018,10,18,11,15,955.0,77.0,0.8,21.6,708.0,328.95,220.32
2018,10,18,11,30,958.0,77.0,0.8,22.3,718.0,386.44,269.62
2018,10,18,11,45,959.0,77.0,0.85,22.95,720.5,441.91,316.75
2018,10,18,12,0,960.0,77.0,0.9,23.6,723.0,495.69,361.26
2018,10,18,12,15,958.5,77.0,0.85,24.0,717.0,546.33,401.74
2018,10,18,12,30,957.0,77.0,0.8,24.4,711.0,594.6,438.98
2018,10,18,12,45,954.5,76.0,0.75,24.75,697.5,638.78,472.12
2018,10,18,13,0,952.0,75.0,0.7,25.1,684.0,680.08,502.16
2018,10,18,13,15,946.0,74.0,0.6,25.15,662.5,716.02,527.57
2018,10,18,13,30,940.0,73.0,0.5,25.2,641.0,748.54,549.77
2018,10,18,13,45,931.0,71.5,0.45,25.3,612.0,774.78,566.49
2018,10,18,14,0,922.0,70.0,0.4,25.4,583.0,797.24,580.78
2018,10,18,14,15,908.5,68.5,0.45,25.3,547.5,812.32,592.61
2018,10,18,14,30,895.0,67.0,0.5,25.2,512.0,823.43,602.15
2018,10,18,14,45,876.5,65.0,0.6,25.15,471.0,825.83,607.0
2018,10,18,15,0,858.0,63.0,0.7,25.1,430.0,824.28,609.39
2018,10,18,15,15,831.0,60.0,0.7,25.1,384.0,819.48,607.82
2018,10,18,15,30,804.0,57.0,0.7,25.1,338.0,801.73,597.43
2018,10,18,15,45,764.5,53.5,0.75,24.2,289.5,768.72,579.11
2018,10,18,16,0,725.0,50.0,0.8,23.3,241.0,732.31,557.06
2018,10,18,16,15,661.5,45.0,0.85,22.05,191.5,670.02,515.21
2018,10,18,16,30,598.0,40.0,0.9,20.8,142.0,605.21,467.76
2018,10,18,16,45,488.0,33.0,1.0,19.6,98.0,496.62,382.53
2018,10,18,17,0,378.0,26.0,1.1,18.4,54.0,395.04,257.27
2018,10,18,17,15,204.5,15.0,1.15,17.6,28.5,177.83,0.0
2018,10,18,17,30,31.0,4.0,1.2,16.8,3.0,0.0,0.0
2018,10,18,17,45,15.5,2.0,1.25,16.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,19,6,15,78.0,7.0,1.05,8.6,9.0,0.0,0.0
2018,10,19,6,30,156.0,14.0,1.0,9.1,18.0,11.02,0.0
2018,10,19,6,45,315.5,23.5,0.95,9.55,54.0,19.54,7.82
2018,10,19,7,0,475.0,33.0,0.9,10.0,90.0,27.75,18.66
2018,10,19,7,15,560.5,39.5,0.9,10.65,137.0,36.17,26.78
2018,10,19,7,30,646.0,46.0,0.9,11.3,184.0,42.31,32.57
2018,10,19,7,45,698.0,50.5,0.9,11.95,233.0,46.54,36.45
2018,10,19,8,0,750.0,55.0,0.9,12.6,282.0,50.83,40.22
2018,10,19,8,15,784.0,58.0,0.9,13.55,329.0,53.73,42.58
2018,10,19,8,30,818.0,61.0,0.9,14.5,376.0,56.65,44.89
2018,10,19,8,45,842.0,63.5,0.85,15.4,419.5,65.05,51.97
2018,10,19,9,0,866.0,66.0,0.8,16.3,463.0,67.97,54.16
2018,10,19,9,15,882.0,68.0,0.95,17.25,501.5,70.29,55.8
2018,10,19,9,30,898.0,70.0,1.1,18.2,540.0,72.51,57.35
2018,10,19,9,45,909.5,72.0,1.2,19.1,572.5,74.54,58.73
2018,10,19,10,0,921.0,74.0,1.3,20.0,605.0,76.47,60.04
2018,10,19,10,15,929.0,75.0,1.4,20.95,630.5,87.82,57.96
2018,10,19,10,30,937.0,76.0,1.5,21.9,656.0,148.16,80.22
2018,10,19,10,45,942.5,77.0,1.55,22.8,674.0,208.46,120.27
2018,10,19,11,0,948.0,78.0,1.6,23.7,692.0,268.56,168.2
2018,10,19,11,15,951.0,78.0,1.55,24.2,702.0,326.79,217.96
2018,10,19,11,30,954.0,78.0,1.5,24.7,712.0,384.01,267.32
2018,10,19,11,45,954.5,78.0,1.5,25.15,714.0,439.03,314.41
2018,10,19,12,0,955.0,78.0,1.5,25.6,716.0,492.3,358.89
2018,10,19,12,15,952.0,78.5,1.45,25.85,709.5,542.37,399.68
2018,10,19,12,30,949.0,79.0,1.4,26.1,703.0,589.97,437.29
2018,10,19,12,45,943.5,78.5,1.35,26.35,688.5,632.52,470.12
2018,10,19,13,0,938.0,78.0,1.3,26.6,674.0,671.99,499.78
2018,10,19,13,15,932.0,77.5,1.3,26.65,653.0,707.94,527.05
2018,10,19,13,30,926.0,77.0,1.3,26.7,632.0,740.55,551.52
2018,10,19,13,45,917.0,75.5,1.25,26.75,603.0,766.43,569.09
2018,10,19,14,0,908.0,74.0,1.2,26.8,574.0,788.58,584.06
2018,10,19,14,15,894.0,72.5,1.15,26.65,539.0,803.04,594.45
2018,10,19,14,30,880.0,71.0,1.1,26.5,504.0,813.56,602.39
2018,10,19,14,45,860.5,68.5,1.05,26.35,462.5,814.39,604.03
2018,10,19,15,0,841.0,66.0,1.0,26.2,421.0,820.22,609.14
2018,10,19,15,15,813.0,63.0,1.0,26.2,375.5,805.44,600.74
2018,10,19,15,30,785.0,60.0,1.0,26.2,330.0,786.73,589.63
2018,10,19,15,45,744.0,56.0,0.85,25.25,281.5,751.74,566.92
2018,10,19,16,0,703.0,52.0,0.7,24.3,233.0,713.32,540.6
2018,10,19,16,15,638.0,46.5,0.8,23.3,184.5,649.17,497.41
2018,10,19,16,30,573.0,41.0,0.9,22.3,136.0,582.39,448.34
2018,10,19,16,45,459.5,33.5,0.95,21.3,93.0,483.48,368.86
2018,10,19,17,0,346.0,26.0,1.0,20.3,50.0,363.33,218.06
2018,10,19,17,15,186.0,14.5,1.05,19.45,26.0,161.82,0.0
2018,10,19,17,30,26.0,3.0,1.1,18.6,2.0,0.0,0.0
2018,10,19,17,45,13.0,1.5,1.15,17.8,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,10,20,6,15,69.0,6.5,1.15,8.15,8.0,0.0,0.0
2018,10,20,6,30,138.0,13.0,1.2,8.7,16.0,10.23,0.0
2018,10,20,6,45,292.5,23.5,1.25,9.2,51.0,19.52,6.85
2018,10,20,7,0,447.0,34.0,1.3,9.7,86.0,28.46,19.21
2018,10,20,7,15,535.5,41.0,1.3,10.35,132.5,34.37,25.14
2018,10,20,7,30,624.0,48.0,1.3,11.0,179.0,43.82,33.92
2018,10,20,7,45,679.0,52.5,1.35,11.65,227.5,47.98,37.75
2018,10,20,8,0,734.0,57.0,1.4,12.3,276.0,52.22,41.49
2018,10,20,8,15,770.0,60.0,1.25,13.2,323.0,55.07,43.83
2018,10,20,8,30,806.0,63.0,1.1,14.1,370.0,57.95,46.12
2018,10,20,8,45,831.0,65.5,0.9,14.95,413.5,60.28,47.88
2018,10,20,9,0,856.0,68.0,0.7,15.8,457.0,69.06,55.24
2018,10,20,9,15,873.5,70.0,0.6,16.9,495.5,71.38,56.83
2018,10,20,9,30,891.0,72.0,0.5,18.0,534.0,73.61,58.33
2018,10,20,9,45,904.5,72.5,0.4,19.1,566.5,74.69,58.83
2018,10,20,10,0,918.0,73.0,0.3,20.2,599.0,75.69,59.28
2018,10,20,10,15,926.5,74.5,0.4,21.1,624.5,85.84,57.33
2018,10,20,10,30,935.0,76.0,0.5,22.0,650.0,146.33,78.94
2018,10,20,10,45,941.0,76.5,0.6,22.85,668.0,206.16,117.95
2018,10,20,11,0,947.0,77.0,0.7,23.7,686.0,265.83,164.95
2018,10,20,11,15,950.5,77.0,0.8,24.5,696.5,324.03,214.03
2018,10,20,11,30,954.0,77.0,0.9,25.3,707.0,381.27,262.85
2018,10,20,11,45,955.0,77.5,1.05,26.05,709.5,436.79,309.93
2018,10,20,12,0,956.0,78.0,1.2,26.8,712.0,490.65,354.59
2018,10,20,12,15,954.5,77.5,1.3,27.05,705.5,540.53,395.63
2018,10,20,12,30,953.0,77.0,1.4,27.3,699.0,588.01,433.84
2018,10,20,12,45,949.0,76.5,1.45,27.55,685.0,631.48,467.92
2018,10,20,13,0,945.0,76.0,1.5,27.8,671.0,672.0,499.07
2018,10,20,13,15,938.5,74.5,1.6,27.8,649.0,706.72,526.52
2018,10,20,13,30,932.0,73.0,1.7,27.8,627.0,737.99,551.21
2018,10,20,13,45,922.0,72.0,1.8,27.8,598.0,763.7,570.33
2018,10,20,14,0,912.0,71.0,1.9,27.8,569.0,785.65,586.94
2018,10,20,14,15,898.5,69.5,1.95,27.6,534.0,800.48,598.97
2018,10,20,14,30,885.0,68.0,2.0,27.4,499.0,811.38,608.57
2018,10,20,14,45,866.0,65.5,2.05,27.2,458.0,812.6,611.75
2018,10,20,15,0,847.0,63.0,2.1,27.0,417.0,809.87,612.35
2018,10,20,15,15,819.0,60.5,2.1,27.0,371.5,804.72,610.35
2018,10,20,15,30,791.0,58.0,2.1,27.0,326.0,786.77,599.22
2018,10,20,15,45,749.5,54.0,1.8,25.75,277.5,751.47,575.85
2018,10,20,16,0,708.0,50.0,1.5,24.5,229.0,712.78,548.58
