Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,16,15,642.0,44.5,1.45,23.0,180.5,648.04,502.96
2018,10,20,16,30,576.0,39.0,1.4,21.5,132.0,580.85,451.74
2018,10,20,16,45,459.0,31.5,1.35,20.05,89.5,479.13,367.83
2018,10,20,17,0,342.0,24.0,1.3,18.6,47.0,354.3,191.93
2018,10,20,17,15,183.5,13.5,1.4,17.85,24.5,158.45,0.0
2018,10,20,17,30,25.0,3.0,1.5,17.1,2.0,0.0,0.0
2018,10,20,17,45,12.5,1.5,1.6,16.35,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,10.2,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,6,15,64.5,6.0,1.25,7.0,7.0,0.0,0.0
2018,10,21,6,30,129.0,12.0,1.4,7.6,14.0,9.44,0.0
2018,10,21,6,45,207.0,22.5,1.5,8.2,39.5,18.46,5.05
2018,10,21,7,0,285.0,33.0,1.6,8.8,65.0,26.88,17.8
2018,10,21,7,15,436.5,41.0,1.7,9.5,117.5,33.71,24.6
2018,10,21,7,30,588.0,49.0,1.8,10.2,170.0,40.89,31.36
2018,10,21,7,45,671.0,51.0,1.95,10.9,222.5,46.66,36.66
2018,10,21,8,0,754.0,53.0,2.1,11.6,275.0,49.28,38.96
2018,10,21,8,15,788.0,56.0,2.0,12.25,322.0,52.23,41.46
2018,10,21,8,30,822.0,59.0,1.9,12.9,369.0,55.19,43.9
2018,10,21,8,45,845.5,61.5,1.85,13.6,412.5,63.55,51.06
2018,10,21,9,0,869.0,64.0,1.8,14.3,456.0,66.5,53.35
2018,10,21,9,15,882.0,67.0,1.75,15.0,493.5,69.46,55.64
2018,10,21,9,30,895.0,70.0,1.7,15.7,531.0,72.31,57.81
2018,10,21,9,45,901.5,73.5,1.6,16.4,562.0,75.21,60.01
2018,10,21,10,0,908.0,77.0,1.5,17.1,593.0,77.97,62.09
2018,10,21,10,15,917.0,78.0,1.5,17.75,618.5,86.19,68.84
2018,10,21,10,30,926.0,79.0,1.5,18.4,644.0,145.85,80.75
2018,10,21,10,45,931.0,80.5,1.45,19.05,662.0,205.71,120.5
2018,10,21,11,0,936.0,82.0,1.4,19.7,680.0,265.35,168.47
2018,10,21,11,15,939.0,82.5,1.45,20.25,690.0,323.25,218.54
2018,10,21,11,30,942.0,83.0,1.5,20.8,700.0,380.18,268.46
2018,10,21,11,45,943.0,82.5,1.55,21.4,702.0,434.33,315.56
2018,10,21,12,0,944.0,82.0,1.6,22.0,704.0,486.78,360.15
2018,10,21,12,15,941.0,82.5,1.7,22.4,697.5,536.28,401.72
2018,10,21,12,30,938.0,83.0,1.8,22.8,691.0,583.34,440.31
2018,10,21,12,45,932.0,83.5,1.95,23.2,677.0,626.07,474.99
2018,10,21,13,0,926.0,84.0,2.1,23.6,663.0,665.78,506.69
2018,10,21,13,15,919.0,83.0,2.25,23.85,641.0,700.18,534.32
2018,10,21,13,30,912.0,82.0,2.4,24.1,619.0,731.17,559.14
2018,10,21,13,45,901.0,80.0,2.6,24.3,589.5,754.69,577.76
2018,10,21,14,0,890.0,78.0,2.8,24.5,560.0,774.38,593.25
2018,10,21,14,15,875.5,76.0,2.95,24.3,524.5,787.52,604.95
2018,10,21,14,30,861.0,74.0,3.1,24.1,489.0,805.01,619.95
2018,10,21,14,45,840.0,71.5,3.25,23.85,448.0,804.73,622.6
2018,10,21,15,0,819.0,69.0,3.4,23.6,407.0,800.34,622.45
2018,10,21,15,15,788.5,65.5,3.4,23.6,361.5,782.64,611.29
2018,10,21,15,30,758.0,62.0,3.4,23.6,316.0,761.02,596.97
2018,10,21,15,45,713.5,58.0,3.55,22.25,268.0,723.01,573.51
2018,10,21,16,0,669.0,54.0,3.7,20.9,220.0,681.49,545.59
2018,10,21,16,15,599.0,48.0,3.7,19.65,172.5,621.46,500.2
2018,10,21,16,30,529.0,42.0,3.7,18.4,125.0,552.63,444.23
2018,10,21,16,45,398.0,33.5,3.7,17.15,83.0,428.83,338.18
2018,10,21,17,0,267.0,25.0,3.7,15.9,41.0,287.88,133.61
2018,10,21,17,15,133.5,12.5,3.7,15.0,20.5,116.97,0.0
2018,10,21,17,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,6.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,6.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,22,6,15,51.0,5.0,1.7,7.15,6.0,0.0,0.0
2018,10,22,6,30,102.0,10.0,1.9,7.8,12.0,7.87,0.0
2018,10,22,6,45,244.0,21.0,2.15,8.4,43.0,17.32,2.97
2018,10,22,7,0,386.0,32.0,2.4,9.0,74.0,26.57,17.39
2018,10,22,7,15,504.0,39.0,2.55,9.65,123.0,32.59,23.52
2018,10,22,7,30,622.0,46.0,2.7,10.3,172.0,42.12,32.42
2018,10,22,7,45,576.5,60.5,2.85,10.9,201.0,49.34,39.05
2018,10,22,8,0,531.0,75.0,3.0,11.5,230.0,59.19,47.87
2018,10,22,8,15,676.0,67.0,3.0,12.05,297.5,54.69,43.69
2018,10,22,8,30,821.0,59.0,3.0,12.6,365.0,55.16,43.92
2018,10,22,8,45,845.5,61.0,3.0,13.15,408.5,63.12,50.77
2018,10,22,9,0,870.0,63.0,3.0,13.7,452.0,65.74,52.83
2018,10,22,9,15,886.0,65.0,2.95,14.3,490.0,68.11,54.63
2018,10,22,9,30,902.0,67.0,2.9,14.9,528.0,70.38,56.34
2018,10,22,9,45,914.0,69.5,2.9,15.45,561.0,72.8,58.19
2018,10,22,10,0,926.0,72.0,2.9,16.0,594.0,75.11,59.94
2018,10,22,10,15,934.5,72.5,2.95,16.6,619.0,81.57,65.26
2018,10,22,10,30,943.0,73.0,3.0,17.2,644.0,141.66,77.78
2018,10,22,10,45,948.5,74.0,3.05,17.75,662.0,202.01,118.01
2018,10,22,11,0,954.0,75.0,3.1,18.3,680.0,262.15,167.15
2018,10,22,11,15,957.0,75.0,3.2,18.7,690.0,320.4,218.7
2018,10,22,11,30,960.0,75.0,3.3,19.1,700.0,377.62,270.33
2018,10,22,11,45,961.0,75.0,3.4,19.5,702.0,432.83,319.95
2018,10,22,12,0,962.0,75.0,3.5,19.9,704.0,486.33,367.16
2018,10,22,12,15,960.5,75.0,3.55,20.1,698.0,536.72,410.96
2018,10,22,12,30,959.0,75.0,3.6,20.3,692.0,584.73,451.78
2018,10,22,12,45,955.5,74.0,3.7,20.5,678.0,628.08,488.22
2018,10,22,13,0,952.0,73.0,3.8,20.7,664.0,668.45,521.63
2018,10,22,13,15,944.0,72.0,3.9,20.65,641.0,702.78,550.45
2018,10,22,13,30,936.0,71.0,4.0,20.6,618.0,733.55,576.26
2018,10,22,13,45,925.0,70.0,4.1,20.55,589.0,758.53,596.09
2018,10,22,14,0,914.0,69.0,4.2,20.5,560.0,779.67,613.01
2018,10,22,14,15,900.0,67.5,4.35,20.1,524.5,794.06,626.2
2018,10,22,14,30,886.0,66.0,4.5,19.7,489.0,804.49,637.13
2018,10,22,14,45,865.5,63.5,4.6,19.35,447.5,804.45,640.11
2018,10,22,15,0,845.0,61.0,4.7,19.0,406.0,800.42,640.22
2018,10,22,15,15,815.5,58.5,4.7,19.0,360.5,793.93,636.92
2018,10,22,15,30,786.0,56.0,4.7,19.0,315.0,774.75,623.81
2018,10,22,15,45,742.5,52.0,4.8,17.65,267.0,737.91,600.23
2018,10,22,16,0,699.0,48.0,4.9,16.3,219.0,697.75,572.17
2018,10,22,16,15,628.5,43.0,4.75,15.4,171.0,630.23,518.07
2018,10,22,16,30,558.0,38.0,4.6,14.5,123.0,560.12,458.13
2018,10,22,16,45,424.5,30.0,4.45,13.65,81.0,445.75,354.43
2018,10,22,17,0,291.0,22.0,4.3,12.8,39.0,302.41,104.03
2018,10,22,17,15,145.5,11.0,4.15,12.2,19.5,124.99,0.0
2018,10,22,17,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,9.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,9.15,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,7.45,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,7.35,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,7.2,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,10,23,6,15,55.5,5.5,1.45,6.95,6.0,0.0,0.0
2018,10,23,6,30,111.0,11.0,1.5,7.6,12.0,8.65,0.0
2018,10,23,6,45,278.5,21.5,1.6,8.25,45.5,17.89,1.37
2018,10,23,7,0,446.0,32.0,1.7,8.9,79.0,26.88,17.55
2018,10,23,7,15,536.5,38.0,1.9,9.55,124.0,34.76,25.44
2018,10,23,7,30,627.0,44.0,2.1,10.2,169.0,40.47,30.93
2018,10,23,7,45,646.5,52.0,2.25,10.9,210.0,47.25,37.17
2018,10,23,8,0,666.0,60.0,2.4,11.6,251.0,49.7,39.33
2018,10,23,8,15,514.0,92.5,2.45,12.05,255.0,71.2,58.48
2018,10,23,8,30,362.0,125.0,2.5,12.5,259.0,87.03,72.3
2018,10,23,8,45,399.5,137.5,2.5,12.9,301.0,94.78,78.82
2018,10,23,9,0,437.0,150.0,2.5,13.3,343.0,102.39,85.15
2018,10,23,9,15,467.0,156.0,2.6,13.6,378.5,105.8,87.8
2018,10,23,9,30,497.0,162.0,2.7,13.9,414.0,109.2,90.43
2018,10,23,9,45,435.5,186.5,2.8,14.2,417.0,121.26,100.55
2018,10,23,10,0,374.0,211.0,2.9,14.5,420.0,138.14,114.73
2018,10,23,10,15,278.5,243.5,3.05,14.75,403.0,154.29,128.19
2018,10,23,10,30,183.0,276.0,3.2,15.0,386.0,193.34,147.46
2018,10,23,10,45,235.0,275.0,3.35,15.2,420.5,219.03,163.95
2018,10,23,11,0,287.0,274.0,3.5,15.4,455.0,247.65,184.86
2018,10,23,11,15,407.0,247.5,3.55,15.4,508.5,286.96,213.79
2018,10,23,11,30,527.0,221.0,3.6,15.4,562.0,338.84,254.92
2018,10,23,11,45,604.5,195.0,3.7,15.35,587.0,388.84,297.17
2018,10,23,12,0,682.0,169.0,3.8,15.3,612.0,441.32,341.96
2018,10,23,12,15,510.5,220.5,3.8,15.25,550.5,438.1,344.62
2018,10,23,12,30,339.0,272.0,3.8,15.2,489.0,414.33,328.94
2018,10,23,12,45,479.0,223.0,3.85,15.2,522.0,486.13,387.82
2018,10,23,13,0,619.0,174.0,3.9,15.2,555.0,563.07,450.51
2018,10,23,13,15,751.5,129.0,3.75,15.45,576.0,639.03,511.27
2018,10,23,13,30,884.0,84.0,3.6,15.7,597.0,708.98,567.12
2018,10,23,13,45,883.0,80.0,3.45,15.9,571.0,736.64,588.22
2018,10,23,14,0,882.0,76.0,3.3,16.1,545.0,761.01,606.04
2018,10,23,14,15,740.5,99.0,3.1,16.25,475.0,714.85,571.75
2018,10,23,14,30,599.0,122.0,2.9,16.4,405.0,648.85,522.55
2018,10,23,14,45,633.0,105.0,2.75,16.5,381.0,674.09,542.74
2018,10,23,15,0,667.0,88.0,2.6,16.6,357.0,696.44,559.69
2018,10,23,15,15,724.5,72.0,2.6,16.6,333.5,731.28,586.7
2018,10,23,15,30,782.0,56.0,2.6,16.6,310.0,768.81,615.11
2018,10,23,15,45,739.5,51.5,2.45,16.2,262.0,732.25,588.07
2018,10,23,16,0,697.0,47.0,2.3,15.8,214.0,692.4,557.56
2018,10,23,16,15,627.5,41.5,2.05,14.75,166.5,625.4,504.85
2018,10,23,16,30,558.0,36.0,1.8,13.7,119.0,556.12,446.59
2018,10,23,16,45,422.5,29.0,1.55,12.7,78.0,441.61,343.24
2018,10,23,17,0,287.0,22.0,1.3,11.7,37.0,294.63,49.13
2018,10,23,17,15,143.5,11.0,1.4,11.25,18.5,122.96,0.0
2018,10,23,17,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,8.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,8.4,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,6.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,24,6,15,33.5,4.0,1.15,7.25,4.5,0.0,0.0
2018,10,24,6,30,67.0,8.0,1.1,7.7,9.0,6.29,0.0
2018,10,24,6,45,155.0,20.5,1.05,8.15,33.5,15.63,0.0
2018,10,24,7,0,243.0,33.0,1.0,8.6,58.0,25.19,16.0
2018,10,24,7,15,410.0,39.5,1.2,9.4,108.5,32.43,23.36
2018,10,24,7,30,577.0,46.0,1.4,10.2,159.0,38.5,29.15
2018,10,24,7,45,659.5,47.0,1.6,11.0,209.0,43.26,33.56
2018,10,24,8,0,742.0,48.0,1.8,11.8,259.0,45.12,35.19
2018,10,24,8,15,759.0,53.5,1.7,12.45,301.0,49.84,39.31
2018,10,24,8,30,776.0,59.0,1.6,13.1,343.0,54.42,43.22
2018,10,24,8,45,816.5,58.5,1.5,13.75,388.5,60.68,48.53
2018,10,24,9,0,857.0,58.0,1.4,14.4,434.0,61.83,49.27
2018,10,24,9,15,873.0,59.5,1.4,15.15,471.0,63.88,50.79
2018,10,24,9,30,889.0,61.0,1.4,15.9,508.0,65.85,52.21
2018,10,24,9,45,899.5,63.0,1.35,16.6,539.0,67.96,53.76
2018,10,24,10,0,910.0,65.0,1.3,17.3,570.0,69.97,55.22
2018,10,24,10,15,917.5,66.0,1.4,17.95,594.5,73.47,57.98
2018,10,24,10,30,925.0,67.0,1.5,18.6,619.0,132.42,71.36
2018,10,24,10,45,929.5,67.5,1.55,19.2,635.5,190.85,109.1
2018,10,24,11,0,934.0,68.0,1.6,19.8,652.0,248.93,155.68
2018,10,24,11,15,936.0,68.5,1.7,20.25,661.5,305.78,205.21
2018,10,24,11,30,938.0,69.0,1.8,20.7,671.0,361.55,254.79
2018,10,24,11,45,937.0,69.5,1.9,21.15,672.0,414.9,302.09
2018,10,24,12,0,936.0,70.0,2.0,21.6,673.0,466.4,346.9
2018,10,24,12,15,934.0,69.5,2.15,21.95,666.5,514.47,388.24
2018,10,24,12,30,932.0,69.0,2.3,22.3,660.0,560.15,426.69
2018,10,24,12,45,927.0,68.5,2.4,22.6,645.5,601.57,460.94
2018,10,24,13,0,922.0,68.0,2.5,22.9,631.0,640.01,492.19
2018,10,24,13,15,878.5,79.0,2.55,22.95,600.5,662.35,511.06
2018,10,24,13,30,835.0,90.0,2.6,23.0,570.0,685.1,529.55
2018,10,24,13,45,812.0,91.0,2.65,23.05,539.0,701.62,543.71
2018,10,24,14,0,789.0,92.0,2.7,23.1,508.0,713.87,553.86
2018,10,24,14,15,718.0,103.0,2.65,22.85,462.5,699.8,545.1
2018,10,24,14,30,647.0,114.0,2.6,22.6,417.0,676.67,529.98
2018,10,24,14,45,478.5,128.5,2.6,22.35,342.0,562.74,446.52
2018,10,24,15,0,310.0,143.0,2.6,22.1,267.0,432.07,347.0
2018,10,24,15,15,478.0,105.5,2.6,22.1,271.0,558.11,448.17
2018,10,24,15,30,646.0,68.0,2.6,22.1,275.0,671.73,533.13
2018,10,24,15,45,657.0,56.5,2.45,21.3,238.5,665.73,528.87
2018,10,24,16,0,668.0,45.0,2.3,20.5,202.0,662.73,526.28
2018,10,24,16,15,598.5,40.0,2.15,19.6,156.5,596.81,474.79
2018,10,24,16,30,529.0,35.0,2.0,18.7,111.0,528.67,418.09
2018,10,24,16,45,397.0,27.5,1.85,17.8,72.0,417.45,316.63
2018,10,24,17,0,265.0,20.0,1.7,16.9,33.0,271.97,0.0
2018,10,24,17,15,132.5,10.0,1.95,16.3,16.5,113.01,0.0
2018,10,24,17,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,10,25,6,15,42.5,4.0,1.15,8.9,4.5,0.0,0.0
2018,10,25,6,30,85.0,8.0,1.2,9.3,9.0,6.29,0.0
2018,10,25,6,45,245.5,19.0,1.2,9.65,39.5,15.73,0.0
2018,10,25,7,0,406.0,30.0,1.2,10.0,70.0,25.09,15.62
2018,10,25,7,15,416.0,34.5,1.35,10.65,95.5,28.47,19.67
2018,10,25,7,30,426.0,39.0,1.5,11.3,121.0,31.83,23.01
2018,10,25,7,45,330.5,56.0,1.65,11.95,130.0,42.29,32.55
2018,10,25,8,0,235.0,73.0,1.8,12.6,139.0,52.56,41.74
2018,10,25,8,15,499.5,68.5,1.85,13.5,239.5,53.43,42.34
2018,10,25,8,30,764.0,64.0,1.9,14.4,340.0,58.05,46.2
2018,10,25,8,45,772.5,70.0,1.95,15.25,378.0,62.62,49.95
2018,10,25,9,0,781.0,76.0,2.0,16.1,416.0,67.02,53.49
2018,10,25,9,15,816.5,75.0,2.15,17.05,457.0,66.79,52.94
2018,10,25,9,30,852.0,74.0,2.3,18.0,498.0,73.75,58.61
2018,10,25,9,45,883.0,70.0,2.4,18.95,534.0,72.22,56.93
2018,10,25,10,0,914.0,66.0,2.5,19.9,570.0,70.66,55.26
2018,10,25,10,15,922.5,67.0,2.55,20.55,594.5,72.56,56.63
2018,10,25,10,30,931.0,68.0,2.6,21.2,619.0,131.86,70.59
2018,10,25,10,45,936.5,68.5,2.65,21.9,636.5,190.74,107.99
2018,10,25,11,0,942.0,69.0,2.7,22.6,654.0,249.39,154.54
2018,10,25,11,15,945.5,69.0,2.7,23.0,664.0,306.65,204.11
2018,10,25,11,30,949.0,69.0,2.7,23.4,674.0,362.95,253.92
2018,10,25,11,45,950.0,69.0,2.7,23.85,676.0,417.14,301.64
2018,10,25,12,0,951.0,69.0,2.7,24.3,678.0,469.64,346.95
2018,10,25,12,15,949.0,69.0,2.7,24.55,671.5,518.82,388.8
2018,10,25,12,30,947.0,69.0,2.7,24.8,665.0,565.61,427.65
2018,10,25,12,45,942.5,69.0,2.7,25.1,651.5,608.42,462.41
2018,10,25,13,0,938.0,69.0,2.7,25.4,638.0,648.3,494.11
2018,10,25,13,15,931.5,68.0,2.65,25.5,616.5,682.76,521.38
2018,10,25,13,30,925.0,67.0,2.6,25.6,595.0,713.82,545.68
2018,10,25,13,45,915.5,65.5,2.6,25.7,566.5,738.71,564.34
2018,10,25,14,0,906.0,64.0,2.6,25.8,538.0,759.86,579.89
2018,10,25,14,15,892.0,63.0,2.6,25.7,503.5,774.42,591.42
2018,10,25,14,30,878.0,62.0,2.6,25.6,469.0,785.13,600.43
2018,10,25,14,45,858.0,59.5,2.6,25.5,428.5,785.25,602.14
2018,10,25,15,0,838.0,57.0,2.6,25.4,388.0,781.46,601.18
2018,10,25,15,15,808.0,54.5,2.6,25.4,343.0,765.61,591.31
2018,10,25,15,30,778.0,52.0,2.6,25.4,298.0,754.94,584.73
2018,10,25,15,45,733.5,48.5,2.1,24.2,251.0,718.26,558.19
2018,10,25,16,0,689.0,45.0,1.6,23.0,204.0,678.34,527.39
2018,10,25,16,15,615.5,40.0,1.6,21.65,157.5,609.08,476.45
2018,10,25,16,30,542.0,35.0,1.6,20.3,111.0,537.4,419.17
2018,10,25,16,45,391.5,27.0,1.55,18.95,70.5,411.24,305.55
2018,10,25,17,0,241.0,19.0,1.5,17.6,30.0,248.25,0.0
2018,10,25,17,15,120.5,9.5,1.7,17.0,15.0,102.74,0.0
2018,10,25,17,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,26,6,15,52.0,4.5,1.15,8.25,4.5,0.0,0.0
2018,10,26,6,30,104.0,9.0,1.2,8.8,9.0,7.08,0.0
2018,10,26,6,45,266.0,18.0,1.2,9.35,38.5,14.95,0.0
2018,10,26,7,0,428.0,27.0,1.2,9.9,68.0,24.7,15.09
2018,10,26,7,15,469.0,36.0,1.25,10.55,104.5,30.03,21.01
2018,10,26,7,30,510.0,45.0,1.3,11.2,141.0,37.2,27.81
2018,10,26,7,45,498.0,61.0,1.3,11.85,176.0,49.13,38.68
2018,10,26,8,0,486.0,77.0,1.3,12.5,211.0,60.52,48.88
2018,10,26,8,15,467.0,94.5,1.15,13.4,241.5,69.49,56.66
2018,10,26,8,30,448.0,112.0,1.0,14.3,272.0,80.25,65.82
2018,10,26,8,45,427.0,132.5,0.85,15.2,300.0,92.36,75.97
2018,10,26,9,0,406.0,153.0,0.7,16.1,328.0,103.94,85.45
2018,10,26,9,15,433.5,162.0,0.65,16.85,363.5,109.07,89.32
2018,10,26,9,30,461.0,171.0,0.6,17.6,399.0,114.13,93.11
2018,10,26,9,45,531.5,163.0,0.5,18.4,441.5,110.14,89.17
2018,10,26,10,0,602.0,155.0,0.4,19.2,484.0,107.47,86.43
2018,10,26,10,15,640.0,150.5,0.35,19.9,514.5,104.15,83.24
2018,10,26,10,30,678.0,146.0,0.3,20.6,545.0,148.26,92.03
2018,10,26,10,45,677.5,151.5,0.25,21.3,559.5,198.54,123.95
2018,10,26,11,0,677.0,157.0,0.2,22.0,574.0,248.51,162.09
2018,10,26,11,15,654.5,168.0,0.25,22.55,576.5,296.28,202.18
2018,10,26,11,30,632.0,179.0,0.3,23.1,579.0,341.13,240.31
2018,10,26,11,45,703.5,154.5,0.4,23.65,600.5,390.25,279.49
2018,10,26,12,0,775.0,130.0,0.5,24.2,622.0,443.82,322.05
2018,10,26,12,15,740.0,140.5,0.6,24.55,607.0,481.44,353.75
2018,10,26,12,30,705.0,151.0,0.7,24.9,592.0,514.36,381.05
2018,10,26,12,45,702.0,147.5,0.85,25.3,578.5,548.14,408.54
2018,10,26,13,0,699.0,144.0,1.0,25.7,565.0,579.44,433.71
2018,10,26,13,15,780.0,114.0,1.05,25.9,568.0,634.18,475.26
2018,10,26,13,30,861.0,84.0,1.1,26.1,571.0,685.89,514.32
2018,10,26,13,45,847.5,82.0,1.15,26.3,541.5,712.32,534.28
2018,10,26,14,0,834.0,80.0,1.2,26.5,512.0,729.18,546.68
2018,10,26,14,15,812.5,77.5,1.2,26.4,475.0,735.47,552.19
2018,10,26,14,30,791.0,75.0,1.2,26.3,438.0,737.58,555.08
2018,10,26,14,45,727.0,79.5,1.2,26.2,390.5,709.51,537.31
2018,10,26,15,0,663.0,84.0,1.2,26.1,343.0,681.82,519.85
2018,10,26,15,15,619.5,80.0,1.2,26.1,299.5,652.1,500.32
2018,10,26,15,30,576.0,76.0,1.2,26.1,256.0,618.8,477.63
2018,10,26,15,45,597.0,63.0,0.9,25.1,223.0,625.69,481.99
2018,10,26,16,0,618.0,50.0,0.6,24.1,190.0,621.96,476.41
2018,10,26,16,15,525.5,44.5,0.6,23.35,144.0,545.3,419.55
2018,10,26,16,30,433.0,39.0,0.6,22.6,98.0,460.07,352.81
2018,10,26,16,45,281.0,28.0,0.6,21.85,60.0,320.51,230.7
2018,10,26,17,0,129.0,17.0,0.6,21.1,22.0,116.92,0.0
2018,10,26,17,15,64.5,8.5,0.7,20.45,11.0,6.69,0.0
2018,10,26,17,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,27,6,15,2.0,2.0,1.35,9.8,2.0,0.0,0.0
2018,10,27,6,30,4.0,4.0,1.5,10.2,4.0,3.15,0.0
2018,10,27,6,45,40.0,18.5,1.65,10.65,22.0,13.94,0.0
2018,10,27,7,0,76.0,33.0,1.8,11.1,40.0,24.49,14.56
2018,10,27,7,15,258.5,42.0,1.9,11.7,86.0,31.82,22.41
2018,10,27,7,30,441.0,51.0,2.0,12.3,132.0,41.47,31.43
2018,10,27,7,45,468.0,61.0,2.1,12.95,169.0,48.89,38.26
2018,10,27,8,0,495.0,71.0,2.2,13.6,206.0,56.1,44.71
2018,10,27,8,15,511.5,83.0,2.1,14.4,244.0,64.46,51.98
2018,10,27,8,30,528.0,95.0,2.0,15.2,282.0,72.52,58.84
2018,10,27,8,45,550.5,105.5,1.9,15.95,321.0,79.33,64.48
2018,10,27,9,0,573.0,116.0,1.8,16.7,360.0,85.95,69.86
2018,10,27,9,15,568.5,129.5,1.75,17.45,389.5,93.98,76.39
2018,10,27,9,30,564.0,143.0,1.7,18.2,419.0,99.69,80.85
2018,10,27,9,45,546.5,158.5,1.7,18.95,440.0,107.93,87.43
2018,10,27,10,0,529.0,174.0,1.7,19.7,461.0,115.89,93.71
2018,10,27,10,15,592.5,163.5,1.75,20.3,498.5,111.75,89.82
2018,10,27,10,30,656.0,153.0,1.8,20.9,536.0,149.85,94.88
2018,10,27,10,45,684.0,148.5,1.85,21.55,558.0,196.09,122.99
2018,10,27,11,0,712.0,144.0,1.9,22.2,580.0,244.91,160.04
2018,10,27,11,15,740.0,137.5,1.9,22.8,596.5,294.5,200.92
2018,10,27,11,30,768.0,131.0,1.9,23.4,613.0,345.85,244.25
2018,10,27,11,45,773.5,130.0,1.95,24.05,616.5,394.78,286.18
2018,10,27,12,0,779.0,129.0,2.0,24.7,620.0,442.77,326.52
2018,10,27,12,15,844.0,105.0,2.05,24.95,632.5,498.2,371.58
2018,10,27,12,30,909.0,81.0,2.1,25.2,645.0,552.46,415.34
2018,10,27,12,45,875.0,89.5,2.15,25.5,622.5,585.39,442.67
2018,10,27,13,0,841.0,98.0,2.2,25.8,600.0,617.74,468.63
2018,10,27,13,15,811.5,102.0,2.3,25.8,572.5,640.45,487.96
2018,10,27,13,30,782.0,106.0,2.4,25.8,545.0,658.45,503.53
2018,10,27,13,45,748.0,108.5,2.5,25.75,511.5,670.3,514.46
2018,10,27,14,0,714.0,111.0,2.6,25.7,478.0,675.31,520.36
2018,10,27,14,15,703.5,103.5,2.75,25.45,444.5,682.66,528.65
2018,10,27,14,30,693.0,96.0,2.9,25.2,411.0,686.39,533.72
2018,10,27,14,45,580.5,109.0,3.0,24.95,356.5,627.82,493.09
2018,10,27,15,0,468.0,122.0,3.1,24.7,302.0,554.94,440.14
2018,10,27,15,15,418.5,112.0,3.1,24.7,258.5,512.43,409.13
2018,10,27,15,30,369.0,102.0,3.1,24.7,215.0,467.11,374.88
2018,10,27,15,45,202.5,92.5,3.2,23.45,153.0,301.48,244.64
2018,10,27,16,0,36.0,83.0,3.3,22.2,91.0,123.14,97.08
2018,10,27,16,15,23.0,64.0,3.3,21.15,68.5,93.49,72.21
2018,10,27,16,30,10.0,45.0,3.3,20.1,46.0,53.26,38.06
2018,10,27,16,45,14.0,28.0,3.25,19.05,29.0,46.25,29.02
2018,10,27,17,0,18.0,11.0,3.2,18.0,12.0,23.05,0.0
2018,10,27,17,15,9.0,5.5,3.35,17.25,6.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,2.05,10.35,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,10,28,6,15,6.5,1.5,2.65,10.35,1.5,0.0,0.0
2018,10,28,6,30,13.0,3.0,2.9,10.8,3.0,2.36,0.0
2018,10,28,6,45,143.0,17.0,3.1,11.25,29.0,13.38,0.0
2018,10,28,7,0,273.0,31.0,3.3,11.7,55.0,25.56,15.06
2018,10,28,7,15,371.0,40.0,3.4,12.4,94.5,32.8,23.1
2018,10,28,7,30,469.0,49.0,3.5,13.1,134.0,40.13,30.08
2018,10,28,7,45,601.0,47.5,3.65,13.8,188.5,43.12,32.94
2018,10,28,8,0,733.0,46.0,3.8,14.5,243.0,43.33,33.16
2018,10,28,8,15,769.0,49.0,3.85,15.15,288.5,46.4,35.81
2018,10,28,8,30,805.0,52.0,3.9,15.8,334.0,54.56,42.88
2018,10,28,8,45,829.5,54.0,3.95,16.45,375.5,57.32,45.09
2018,10,28,9,0,854.0,56.0,4.0,17.1,417.0,60.0,47.19
2018,10,28,9,15,841.0,65.5,4.0,17.6,447.0,67.07,53.13
2018,10,28,9,30,828.0,75.0,4.0,18.1,477.0,66.95,52.78
2018,10,28,9,45,771.0,97.5,3.95,18.65,490.5,81.26,64.86
2018,10,28,10,0,714.0,120.0,3.9,19.2,504.0,87.59,70.0
2018,10,28,10,15,815.0,94.5,3.95,19.55,551.5,79.33,62.72
2018,10,28,10,30,916.0,69.0,4.0,19.9,599.0,125.81,68.38
2018,10,28,10,45,920.5,70.0,4.0,20.3,616.0,183.83,104.49
2018,10,28,11,0,925.0,71.0,4.0,20.7,633.0,241.53,150.4
2018,10,28,11,15,928.0,70.5,4.1,20.9,642.0,297.13,199.24
2018,10,28,11,30,931.0,70.0,4.2,21.1,651.0,351.7,248.67
2018,10,28,11,45,930.0,70.5,4.25,21.3,652.0,404.41,296.57
2018,10,28,12,0,929.0,71.0,4.3,21.5,653.0,455.31,342.19
2018,10,28,12,15,923.5,72.5,4.35,21.5,646.0,503.01,384.6
2018,10,28,12,30,918.0,74.0,4.4,21.5,639.0,548.14,423.97
2018,10,28,12,45,908.5,74.5,4.5,21.55,623.5,587.35,458.05
2018,10,28,13,0,899.0,75.0,4.6,21.6,608.0,623.33,488.95
2018,10,28,13,15,879.5,77.5,4.65,21.5,583.5,651.68,513.61
2018,10,28,13,30,860.0,80.0,4.7,21.4,559.0,676.06,534.87
2018,10,28,13,45,734.0,109.0,4.75,21.25,503.0,658.69,523.06
2018,10,28,14,0,608.0,138.0,4.8,21.1,447.0,622.92,496.98
2018,10,28,14,15,517.5,146.5,4.8,20.8,397.0,575.8,462.71
2018,10,28,14,30,427.0,155.0,4.8,20.5,347.0,531.43,429.43
2018,10,28,14,45,342.5,152.5,4.8,20.15,297.5,455.65,371.49
2018,10,28,15,0,258.0,150.0,4.8,19.8,248.0,395.81,324.25
2018,10,28,15,15,316.0,124.5,4.8,19.8,230.0,421.6,347.62
2018,10,28,15,30,374.0,99.0,4.8,19.8,212.0,466.43,385.03
2018,10,28,15,45,323.5,87.0,4.65,18.7,173.5,415.6,344.86
2018,10,28,16,0,273.0,75.0,4.5,17.6,135.0,363.27,302.07
2018,10,28,16,15,222.0,60.0,4.4,17.05,101.0,305.45,252.41
2018,10,28,16,30,171.0,45.0,4.3,16.5,67.0,228.21,185.15
2018,10,28,16,45,108.0,29.0,4.2,15.95,41.0,155.59,109.64
2018,10,28,17,0,45.0,13.0,4.1,15.4,15.0,46.07,0.0
2018,10,28,17,15,22.5,6.5,3.95,14.9,7.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,10,29,6,15,15.0,2.0,1.8,7.85,2.0,0.0,0.0
2018,10,29,6,30,30.0,4.0,1.9,8.4,4.0,0.0,0.0
2018,10,29,6,45,67.5,17.5,2.05,8.95,22.0,13.77,0.0
2018,10,29,7,0,105.0,31.0,2.2,9.5,40.0,23.15,12.9
2018,10,29,7,15,184.0,45.5,2.4,10.0,73.5,33.85,24.23
2018,10,29,7,30,263.0,60.0,2.6,10.5,107.0,44.48,34.27
2018,10,29,7,45,315.0,73.0,2.75,11.0,145.0,53.75,42.88
2018,10,29,8,0,367.0,86.0,2.9,11.5,183.0,62.87,51.15
2018,10,29,8,15,332.0,106.0,3.0,11.75,206.0,75.29,62.23
2018,10,29,8,30,297.0,126.0,3.1,12.0,229.0,88.6,73.94
2018,10,29,8,45,242.5,151.0,3.15,12.25,242.0,102.66,86.14
2018,10,29,9,0,188.0,176.0,3.2,12.5,255.0,118.81,100.03
2018,10,29,9,15,228.5,188.5,3.45,12.85,293.0,123.57,103.81
2018,10,29,9,30,269.0,201.0,3.7,13.2,331.0,131.09,109.97
2018,10,29,9,45,248.5,219.0,3.95,13.5,345.0,140.11,117.42
2018,10,29,10,0,228.0,237.0,4.2,13.8,359.0,154.08,129.12
2018,10,29,10,15,257.5,244.5,4.3,14.05,388.0,153.04,127.88
2018,10,29,10,30,287.0,252.0,4.4,14.3,417.0,180.37,135.23
2018,10,29,10,45,353.5,244.5,4.5,14.6,453.5,210.11,152.85
2018,10,29,11,0,420.0,237.0,4.6,14.9,490.0,245.33,178.3
2018,10,29,11,15,467.0,226.0,4.6,15.1,511.5,282.42,208.6
2018,10,29,11,30,514.0,215.0,4.6,15.3,533.0,323.45,243.49
2018,10,29,11,45,622.5,178.5,4.6,15.5,565.0,374.59,285.91
2018,10,29,12,0,731.0,142.0,4.6,15.7,597.0,429.89,332.67
2018,10,29,12,15,790.0,121.0,4.6,16.05,608.0,482.84,378.15
2018,10,29,12,30,849.0,100.0,4.6,16.4,619.0,536.64,423.9
2018,10,29,12,45,894.0,84.5,4.6,16.8,620.0,586.49,465.96
2018,10,29,13,0,939.0,69.0,4.6,17.2,621.0,638.58,509.04
2018,10,29,13,15,933.5,67.5,4.5,17.55,599.5,673.0,537.34
2018,10,29,13,30,928.0,66.0,4.4,17.9,578.0,704.08,562.51
2018,10,29,13,45,920.0,63.5,4.3,18.25,549.5,728.83,581.71
2018,10,29,14,0,912.0,61.0,4.2,18.6,521.0,749.87,597.18
2018,10,29,14,15,897.5,59.0,4.1,18.65,486.0,762.86,607.47
2018,10,29,14,30,883.0,57.0,4.0,18.7,451.0,771.9,614.96
2018,10,29,14,45,862.5,55.0,3.9,18.8,410.5,772.29,616.01
2018,10,29,15,0,842.0,53.0,3.8,18.9,370.0,768.82,614.19
2018,10,29,15,15,811.0,51.0,3.8,18.9,326.0,753.08,603.69
2018,10,29,15,30,780.0,49.0,3.8,18.9,282.0,742.4,596.42
2018,10,29,15,45,735.0,44.5,3.1,18.3,235.0,704.42,566.01
2018,10,29,16,0,690.0,40.0,2.4,17.7,188.0,663.36,531.19
2018,10,29,16,15,614.0,35.5,2.15,16.5,142.5,593.9,475.42
2018,10,29,16,30,538.0,31.0,1.9,15.3,97.0,522.15,412.56
2018,10,29,16,45,369.5,23.0,1.65,14.15,59.0,364.93,248.58
2018,10,29,17,0,201.0,15.0,1.4,13.0,21.0,171.27,0.0
2018,10,29,17,15,100.5,7.5,1.5,12.65,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.85,10.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,3.85,9.3,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,3.1,7.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,3.05,7.25,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,10,30,6,15,41.5,4.0,3.15,7.3,3.0,0.0,0.0
2018,10,30,6,30,83.0,8.0,3.3,7.7,6.0,0.0,0.0
2018,10,30,6,45,278.0,16.0,3.5,8.05,34.5,12.59,0.0
2018,10,30,7,0,473.0,24.0,3.7,8.4,63.0,22.2,11.76
2018,10,30,7,15,573.0,29.5,3.95,9.15,107.5,27.54,18.66
2018,10,30,7,30,673.0,35.0,4.2,9.9,152.0,33.12,24.12
2018,10,30,7,45,729.5,39.0,4.45,10.6,200.0,40.17,30.69
2018,10,30,8,0,786.0,43.0,4.7,11.3,248.0,45.14,35.22
2018,10,30,8,15,821.5,45.5,4.9,12.05,294.5,48.71,38.34
2018,10,30,8,30,857.0,48.0,5.1,12.8,341.0,52.19,41.29
2018,10,30,8,45,881.0,50.0,5.3,13.55,384.0,55.06,43.63
2018,10,30,9,0,905.0,52.0,5.5,14.3,427.0,57.84,45.85
2018,10,30,9,15,920.0,54.0,5.45,15.05,464.5,60.37,47.81
2018,10,30,9,30,935.0,56.0,5.4,15.8,502.0,62.79,49.68
2018,10,30,9,45,944.5,57.5,5.4,16.5,533.0,64.66,51.05
2018,10,30,10,0,954.0,59.0,5.4,17.2,564.0,66.43,52.33
2018,10,30,10,15,962.5,59.5,5.45,17.7,589.0,67.41,52.97
2018,10,30,10,30,971.0,60.0,5.5,18.2,614.0,119.83,63.67
2018,10,30,10,45,977.0,60.0,5.55,18.75,631.5,180.11,100.3
2018,10,30,11,0,983.0,60.0,5.6,19.3,649.0,240.12,148.01
2018,10,30,11,15,986.0,60.0,5.6,19.65,658.5,298.9,199.93
2018,10,30,11,30,989.0,60.0,5.6,20.0,668.0,356.58,252.62
2018,10,30,11,45,990.0,59.5,5.65,20.4,669.5,411.79,303.29
2018,10,30,12,0,991.0,59.0,5.7,20.8,671.0,465.21,351.67
2018,10,30,12,15,989.0,60.0,5.7,21.0,665.5,516.65,397.57
2018,10,30,12,30,987.0,61.0,5.7,21.2,660.0,565.69,440.4
2018,10,30,12,45,982.0,61.5,5.7,21.45,646.0,609.97,478.45
2018,10,30,13,0,977.0,62.0,5.7,21.7,632.0,651.22,513.24
2018,10,30,13,15,971.0,61.0,5.7,21.8,610.5,687.04,543.55
2018,10,30,13,30,965.0,60.0,5.7,21.9,589.0,719.4,570.73
2018,10,30,13,45,955.5,59.0,5.7,22.0,560.0,745.77,592.13
2018,10,30,14,0,946.0,58.0,5.7,22.1,531.0,768.35,609.75
2018,10,30,14,15,915.5,58.0,5.6,22.0,490.0,772.48,613.85
2018,10,30,14,30,885.0,58.0,5.5,21.9,449.0,772.0,614.7
2018,10,30,14,45,869.5,55.5,5.45,21.85,410.0,775.85,618.92
2018,10,30,15,0,854.0,53.0,5.4,21.8,371.0,775.94,620.24
2018,10,30,15,15,742.5,59.0,5.4,21.8,311.0,713.47,574.35
2018,10,30,15,30,631.0,65.0,5.4,21.8,251.0,642.85,521.18
2018,10,30,15,45,620.0,54.5,4.6,20.85,211.5,625.58,506.87
2018,10,30,16,0,609.0,44.0,3.8,19.9,172.0,598.86,483.66
