Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,18,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,1.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,0.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,-0.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,-1.2,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,-1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,-1.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,11,7,15,136.0,8.5,1.45,-0.8,14.0,6.69,0.0
2018,12,11,7,30,272.0,17.0,1.7,0.0,28.0,13.38,0.0
2018,12,11,7,45,420.0,24.0,1.9,0.8,64.0,22.02,12.06
2018,12,11,8,0,568.0,31.0,2.1,1.6,100.0,28.84,20.4
2018,12,11,8,15,638.5,35.0,2.15,2.25,140.5,32.82,24.57
2018,12,11,8,30,709.0,39.0,2.2,2.9,181.0,36.95,28.63
2018,12,11,8,45,751.5,42.0,2.25,3.55,221.0,40.08,31.63
2018,12,11,9,0,794.0,45.0,2.3,4.2,261.0,47.06,38.08
2018,12,11,9,15,818.5,48.0,2.2,4.9,297.0,50.57,41.21
2018,12,11,9,30,843.0,51.0,2.1,5.6,333.0,53.98,44.19
2018,12,11,9,45,859.5,53.5,2.0,6.25,364.0,56.81,46.6
2018,12,11,10,0,876.0,56.0,1.9,6.9,395.0,59.53,48.88
2018,12,11,10,15,888.5,57.5,1.8,7.5,420.5,61.38,50.36
2018,12,11,10,30,901.0,59.0,1.7,8.1,446.0,63.15,51.75
2018,12,11,10,45,907.5,60.0,1.6,8.65,464.0,74.41,50.65
2018,12,11,11,0,914.0,61.0,1.5,9.2,482.0,128.72,71.37
2018,12,11,11,15,908.5,63.5,1.55,9.7,490.5,182.33,108.61
2018,12,11,11,30,903.0,66.0,1.6,10.2,499.0,234.35,152.57
2018,12,11,11,45,913.5,64.0,1.65,10.7,505.0,284.77,197.97
2018,12,11,12,0,924.0,62.0,1.7,11.2,511.0,334.56,243.98
2018,12,11,12,15,922.0,61.5,1.7,11.4,507.0,380.6,287.34
2018,12,11,12,30,920.0,61.0,1.7,11.6,503.0,424.5,328.21
2018,12,11,12,45,916.5,60.0,1.75,11.85,492.0,464.95,365.49
2018,12,11,13,0,913.0,59.0,1.8,12.1,481.0,502.81,399.79
2018,12,11,13,15,904.0,58.0,1.8,12.15,462.5,535.12,429.05
2018,12,11,13,30,895.0,57.0,1.8,12.2,444.0,564.21,455.09
2018,12,11,13,45,881.0,55.5,1.8,12.2,418.5,586.54,475.44
2018,12,11,14,0,867.0,54.0,1.8,12.2,393.0,605.25,492.54
2018,12,11,14,15,847.0,52.5,1.6,12.05,362.0,616.56,502.54
2018,12,11,14,30,827.0,51.0,1.4,11.9,331.0,624.11,509.05
2018,12,11,14,45,797.5,49.0,1.2,11.75,295.0,620.94,506.14
2018,12,11,15,0,768.0,47.0,1.0,11.6,259.0,620.39,504.17
2018,12,11,15,15,725.5,44.0,1.0,11.6,220.0,599.3,487.46
2018,12,11,15,30,683.0,41.0,1.0,11.6,181.0,574.46,466.73
2018,12,11,15,45,612.5,36.5,0.7,10.8,141.0,523.95,423.26
2018,12,11,16,0,542.0,32.0,0.4,10.0,101.0,470.02,373.92
2018,12,11,16,15,374.0,24.5,0.5,9.5,63.5,350.68,260.91
2018,12,11,16,30,206.0,17.0,0.6,9.0,26.0,197.26,0.0
2018,12,11,16,45,103.0,8.5,0.7,8.45,13.0,80.39,0.0
2018,12,11,17,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,3.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,3.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.4,3.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,12,7,15,39.0,4.5,2.85,3.55,6.0,3.54,0.0
2018,12,12,7,30,78.0,9.0,3.1,3.7,12.0,7.08,0.0
2018,12,12,7,45,205.5,22.0,3.35,3.85,43.5,17.84,8.25
2018,12,12,8,0,333.0,35.0,3.6,4.0,75.0,28.67,19.96
2018,12,12,8,15,368.5,38.5,3.55,4.45,98.5,31.24,22.86
2018,12,12,8,30,404.0,42.0,3.5,4.9,122.0,33.92,25.58
2018,12,12,8,45,295.5,37.5,3.5,5.35,102.5,29.27,21.41
2018,12,12,9,0,187.0,33.0,3.5,5.8,83.0,24.98,17.47
2018,12,12,9,15,199.0,66.5,3.55,6.45,126.5,47.59,38.22
2018,12,12,9,30,211.0,100.0,3.6,7.1,170.0,71.41,59.8
2018,12,12,9,45,457.0,93.5,3.65,7.7,264.0,68.49,56.92
2018,12,12,10,0,703.0,87.0,3.7,8.3,358.0,68.77,56.95
2018,12,12,10,15,808.0,71.5,3.7,8.85,402.5,64.32,52.73
2018,12,12,10,30,913.0,56.0,3.7,9.4,447.0,61.2,49.74
2018,12,12,10,45,923.5,56.0,3.7,9.9,466.0,69.82,57.3
2018,12,12,11,0,934.0,56.0,3.7,10.4,485.0,124.44,67.47
2018,12,12,11,15,940.5,56.0,3.8,10.75,497.0,178.68,104.28
2018,12,12,11,30,947.0,56.0,3.9,11.1,509.0,232.44,149.37
2018,12,12,11,45,950.5,55.5,4.0,11.45,513.5,284.33,196.99
2018,12,12,12,0,954.0,55.0,4.1,11.8,518.0,334.95,244.91
2018,12,12,12,15,951.0,56.0,4.15,12.0,515.0,383.29,291.22
2018,12,12,12,30,948.0,57.0,4.2,12.2,512.0,429.45,335.04
2018,12,12,12,45,941.0,58.0,4.3,12.4,501.0,471.55,374.82
2018,12,12,13,0,934.0,59.0,4.4,12.6,490.0,510.84,411.42
2018,12,12,13,15,926.5,57.5,4.35,12.6,471.5,544.27,442.49
2018,12,12,13,30,919.0,56.0,4.3,12.6,453.0,574.5,470.25
2018,12,12,13,45,875.0,59.0,4.25,12.55,419.5,585.4,482.15
2018,12,12,14,0,831.0,62.0,4.2,12.5,386.0,595.93,493.03
2018,12,12,14,15,769.0,64.0,3.9,12.25,345.5,584.41,485.73
2018,12,12,14,30,707.0,66.0,3.6,12.0,305.0,567.0,473.32
2018,12,12,14,45,747.0,56.0,3.3,11.7,284.5,600.19,501.29
2018,12,12,15,0,787.0,46.0,3.0,11.4,264.0,624.83,520.12
2018,12,12,15,15,713.0,45.5,3.0,11.4,220.5,591.32,492.81
2018,12,12,15,30,639.0,45.0,3.0,11.4,177.0,546.53,455.53
2018,12,12,15,45,492.5,42.0,2.3,9.55,130.0,449.69,375.59
2018,12,12,16,0,346.0,39.0,1.6,7.7,83.0,343.27,284.14
2018,12,12,16,15,329.5,29.0,1.6,7.1,58.0,322.68,247.17
2018,12,12,16,30,313.0,19.0,1.6,6.5,33.0,265.36,0.0
2018,12,12,16,45,156.5,9.5,1.55,5.85,16.5,119.38,0.0
2018,12,12,17,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,5.4,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,5.05,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,5.65,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,13,7,15,122.5,8.0,1.25,1.95,12.5,6.29,0.0
2018,12,13,7,30,245.0,16.0,1.3,2.5,25.0,12.59,0.0
2018,12,13,7,45,393.0,23.0,1.35,3.05,59.5,21.04,10.44
2018,12,13,8,0,541.0,30.0,1.4,3.6,94.0,27.82,19.22
2018,12,13,8,15,614.0,35.0,1.65,4.2,134.5,32.64,24.18
2018,12,13,8,30,687.0,40.0,1.9,4.8,175.0,37.58,28.97
2018,12,13,8,45,732.0,43.0,2.2,5.45,214.5,40.68,31.92
2018,12,13,9,0,777.0,46.0,2.5,6.1,254.0,43.83,34.81
2018,12,13,9,15,806.5,49.0,2.6,6.7,291.0,51.03,41.33
2018,12,13,9,30,836.0,52.0,2.7,7.3,328.0,54.49,44.36
2018,12,13,9,45,856.0,53.5,2.8,7.95,359.5,56.65,46.14
2018,12,13,10,0,876.0,55.0,2.9,8.6,391.0,58.72,47.82
2018,12,13,10,15,890.0,55.5,2.95,9.0,416.5,59.9,48.73
2018,12,13,10,30,904.0,56.0,3.0,9.4,442.0,61.0,49.57
2018,12,13,10,45,913.0,57.0,3.05,9.85,461.0,68.11,55.78
2018,12,13,11,0,922.0,58.0,3.1,10.3,480.0,122.79,67.14
2018,12,13,11,15,927.5,58.5,3.15,10.55,492.0,176.71,103.33
2018,12,13,11,30,933.0,59.0,3.2,10.8,504.0,230.09,147.88
2018,12,13,11,45,935.0,59.0,3.25,11.1,508.5,281.45,194.87
2018,12,13,12,0,937.0,59.0,3.3,11.4,513.0,331.46,242.08
2018,12,13,12,15,934.0,59.5,3.35,11.55,509.5,378.68,287.28
2018,12,13,12,30,931.0,60.0,3.4,11.7,506.0,423.74,330.04
2018,12,13,12,45,924.0,60.5,3.4,11.85,495.0,464.75,368.62
2018,12,13,13,0,917.0,61.0,3.4,12.0,484.0,502.96,403.98
2018,12,13,13,15,908.0,60.5,3.35,12.0,466.0,536.19,434.65
2018,12,13,13,30,899.0,60.0,3.3,12.0,448.0,566.25,462.05
2018,12,13,13,45,885.0,59.0,3.25,12.05,423.0,589.6,483.49
2018,12,13,14,0,871.0,58.0,3.2,12.1,398.0,609.37,501.58
2018,12,13,14,15,851.0,56.5,3.0,11.85,367.0,621.18,513.02
2018,12,13,14,30,831.0,55.0,2.8,11.6,336.0,634.98,525.29
2018,12,13,14,45,801.0,53.0,2.55,11.4,300.0,632.18,523.75
2018,12,13,15,0,771.0,51.0,2.3,11.2,264.0,625.32,517.62
2018,12,13,15,15,727.0,47.5,2.3,11.2,224.5,602.81,499.36
2018,12,13,15,30,683.0,44.0,2.3,11.2,185.0,576.33,476.73
2018,12,13,15,45,609.5,39.5,1.75,9.35,144.5,523.59,432.17
2018,12,13,16,0,536.0,35.0,1.2,7.5,104.0,466.72,380.61
2018,12,13,16,15,399.5,27.5,1.2,6.95,68.0,371.97,283.23
2018,12,13,16,30,263.0,20.0,1.2,6.4,32.0,240.09,0.0
2018,12,13,16,45,131.5,10.0,1.25,5.85,16.0,101.82,0.0
2018,12,13,17,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,3.25,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,2.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,2.95,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,14,7,15,0.5,2.0,1.45,5.1,2.0,0.0,0.0
2018,12,14,7,30,1.0,4.0,1.5,5.5,4.0,3.15,0.0
2018,12,14,7,45,0.5,7.0,1.55,5.9,7.0,5.3,0.0
2018,12,14,8,0,0.0,10.0,1.6,6.3,10.0,7.58,1.05
2018,12,14,8,15,0.0,13.0,1.75,6.9,13.0,9.86,3.28
2018,12,14,8,30,0.0,16.0,1.9,7.5,16.0,12.15,5.46
2018,12,14,8,45,0.0,21.0,2.1,8.15,21.0,15.97,9.0
2018,12,14,9,0,0.0,26.0,2.3,8.8,26.0,19.79,12.5
2018,12,14,9,15,10.5,62.5,2.6,9.35,66.0,47.95,38.12
2018,12,14,9,30,21.0,99.0,2.9,9.9,106.0,71.99,59.69
2018,12,14,9,45,10.5,65.0,3.2,10.45,68.5,49.99,39.68
2018,12,14,10,0,0.0,31.0,3.5,11.0,31.0,23.65,15.78
2018,12,14,10,15,0.0,51.0,3.65,11.2,51.0,39.03,29.59
2018,12,14,10,30,0.0,71.0,3.8,11.4,71.0,54.48,43.37
2018,12,14,10,45,1.0,107.0,3.95,11.6,107.5,80.34,66.28
2018,12,14,11,0,2.0,143.0,4.1,11.8,144.0,105.46,84.3
2018,12,14,11,15,4.0,130.5,4.1,11.9,132.5,98.3,78.02
2018,12,14,11,30,6.0,118.0,4.1,12.0,121.0,90.6,71.36
2018,12,14,11,45,108.0,155.5,4.15,12.05,207.5,145.6,113.68
2018,12,14,12,0,210.0,193.0,4.2,12.1,294.0,211.78,166.25
2018,12,14,12,15,160.0,190.5,4.2,12.2,267.5,207.78,165.64
2018,12,14,12,30,110.0,188.0,4.2,12.3,241.0,198.53,160.0
2018,12,14,12,45,120.0,184.5,4.2,12.4,241.0,209.26,169.67
2018,12,14,13,0,130.0,181.0,4.2,12.5,241.0,220.46,179.77
2018,12,14,13,15,186.0,175.5,4.15,12.5,257.5,253.69,208.28
2018,12,14,13,30,242.0,170.0,4.1,12.5,274.0,301.49,248.91
2018,12,14,13,45,289.5,152.5,4.05,12.5,270.0,325.25,270.09
2018,12,14,14,0,337.0,135.0,4.0,12.5,266.0,349.99,292.28
2018,12,14,14,15,327.0,122.0,3.85,12.35,241.0,359.11,300.86
2018,12,14,14,30,317.0,109.0,3.7,12.2,216.0,351.52,295.81
2018,12,14,14,45,232.5,108.5,3.55,12.05,182.5,289.24,244.13
2018,12,14,15,0,148.0,108.0,3.4,11.9,149.0,226.07,190.43
2018,12,14,15,15,87.5,92.0,3.4,11.9,115.5,171.26,143.05
2018,12,14,15,30,27.0,76.0,3.4,11.9,82.0,100.66,81.33
2018,12,14,15,45,17.0,60.5,2.8,10.95,64.0,79.45,62.68
2018,12,14,16,0,7.0,45.0,2.2,10.0,46.0,49.18,36.04
2018,12,14,16,15,15.0,30.0,2.1,9.7,31.0,47.49,31.95
2018,12,14,16,30,23.0,15.0,2.0,9.4,16.0,38.03,0.0
2018,12,14,16,45,11.5,7.5,1.95,9.05,8.0,14.11,0.0
2018,12,14,17,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,7.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,7.35,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,15,7,15,15.0,6.0,0.8,6.1,6.5,0.0,0.0
2018,12,15,7,30,30.0,12.0,0.8,6.4,13.0,9.44,0.0
2018,12,15,7,45,42.0,26.5,0.8,6.7,30.0,19.82,8.52
2018,12,15,8,0,54.0,41.0,0.8,7.0,47.0,30.21,20.95
2018,12,15,8,15,72.5,57.0,0.95,7.4,69.0,41.41,31.69
2018,12,15,8,30,91.0,73.0,1.1,7.8,91.0,52.42,42.02
2018,12,15,8,45,106.5,89.0,1.25,8.2,114.0,63.2,51.98
2018,12,15,9,0,122.0,105.0,1.4,8.6,137.0,73.76,61.58
2018,12,15,9,15,219.0,106.5,1.45,9.15,174.0,75.32,62.87
2018,12,15,9,30,316.0,108.0,1.5,9.7,211.0,76.11,63.4
2018,12,15,9,45,356.0,112.5,1.55,10.2,239.5,79.2,65.96
2018,12,15,10,0,396.0,117.0,1.6,10.7,268.0,82.32,68.52
2018,12,15,10,15,288.0,148.5,1.6,11.3,262.0,102.05,85.72
2018,12,15,10,30,180.0,180.0,1.6,11.9,256.0,120.93,101.92
2018,12,15,10,45,177.0,180.0,1.55,12.45,257.5,121.89,102.36
2018,12,15,11,0,174.0,180.0,1.5,13.0,259.0,136.76,104.02
2018,12,15,11,15,116.5,189.0,1.45,13.3,242.5,149.11,114.65
2018,12,15,11,30,59.0,198.0,1.4,13.6,226.0,155.04,121.79
2018,12,15,11,45,132.0,203.5,1.35,13.85,267.0,184.68,143.35
2018,12,15,12,0,205.0,209.0,1.3,14.1,308.0,221.41,171.56
2018,12,15,12,15,160.5,205.0,1.3,14.25,282.0,218.64,171.76
2018,12,15,12,30,116.0,201.0,1.3,14.4,256.0,210.99,167.5
2018,12,15,12,45,172.0,199.0,1.3,14.5,279.0,243.41,194.04
2018,12,15,13,0,228.0,197.0,1.3,14.6,302.0,280.27,224.37
2018,12,15,13,15,198.0,187.5,1.25,14.6,276.0,270.54,217.8
2018,12,15,13,30,168.0,178.0,1.2,14.6,250.0,257.57,208.43
2018,12,15,13,45,99.5,159.0,1.1,14.6,201.0,209.71,170.04
2018,12,15,14,0,31.0,140.0,1.0,14.6,152.0,144.23,116.1
2018,12,15,14,15,39.5,125.5,0.9,14.5,139.5,138.89,112.38
2018,12,15,14,30,48.0,111.0,0.8,14.4,127.0,133.37,108.32
2018,12,15,14,45,93.0,102.0,0.65,14.3,129.0,171.78,141.41
2018,12,15,15,0,138.0,93.0,0.5,14.2,131.0,198.96,164.68
2018,12,15,15,15,161.5,85.5,0.5,14.2,123.5,229.0,189.28
2018,12,15,15,30,185.0,78.0,0.5,14.2,116.0,245.23,202.01
2018,12,15,15,45,156.5,62.5,0.65,13.0,90.0,211.57,173.85
2018,12,15,16,0,128.0,47.0,0.8,11.8,64.0,176.42,143.07
2018,12,15,16,15,97.5,32.0,0.9,11.25,42.0,139.55,104.45
2018,12,15,16,30,67.0,17.0,1.0,10.7,20.0,82.99,0.0
2018,12,15,16,45,33.5,8.5,1.1,10.1,10.0,30.59,0.0
2018,12,15,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,1.35,7.0,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,1.4,7.5,3.0,2.36,0.0
2018,12,16,7,45,0.0,6.0,1.45,8.05,6.0,4.54,0.0
2018,12,16,8,0,0.0,9.0,1.5,8.6,9.0,6.82,0.3
2018,12,16,8,15,0.0,12.0,1.8,9.0,12.0,9.1,2.52
2018,12,16,8,30,0.0,15.0,2.1,9.4,15.0,11.39,4.68
2018,12,16,8,45,0.0,21.0,2.35,9.8,21.0,15.97,8.9
2018,12,16,9,0,0.0,27.0,2.6,10.2,27.0,20.56,13.1
2018,12,16,9,15,0.0,44.0,2.65,10.5,44.0,33.62,24.96
2018,12,16,9,30,0.0,61.0,2.7,10.8,61.0,46.74,36.77
2018,12,16,9,45,0.0,55.5,2.8,11.1,55.5,42.49,32.84
2018,12,16,10,0,0.0,50.0,2.9,11.4,50.0,38.25,28.93
2018,12,16,10,15,0.0,42.5,3.0,11.65,42.5,32.48,23.66
2018,12,16,10,30,0.0,35.0,3.1,11.9,35.0,26.73,18.43
2018,12,16,10,45,0.0,31.0,3.25,12.15,31.0,23.67,15.63
2018,12,16,11,0,0.0,27.0,3.4,12.4,27.0,20.61,12.07
2018,12,16,11,15,0.0,36.0,3.3,12.45,36.0,27.52,17.97
2018,12,16,11,30,0.0,45.0,3.2,12.5,45.0,34.44,23.87
2018,12,16,11,45,0.0,61.0,3.15,12.55,61.0,46.77,34.37
2018,12,16,12,0,0.0,77.0,3.1,12.6,77.0,59.15,44.87
2018,12,16,12,15,0.5,83.0,3.0,12.55,83.0,63.97,48.95
2018,12,16,12,30,1.0,89.0,2.9,12.5,89.0,68.83,53.09
2018,12,16,12,45,0.5,77.5,2.85,12.45,77.5,59.75,45.43
2018,12,16,13,0,0.0,66.0,2.8,12.4,66.0,50.63,37.72
2018,12,16,13,15,0.0,65.0,2.85,12.4,65.0,49.85,37.11
2018,12,16,13,30,0.0,64.0,2.9,12.4,64.0,49.07,36.49
2018,12,16,13,45,0.0,53.0,2.9,12.35,53.0,40.57,29.28
2018,12,16,14,0,0.0,42.0,2.9,12.3,42.0,32.09,22.05
2018,12,16,14,15,0.0,40.0,2.95,12.2,40.0,30.55,20.77
2018,12,16,14,30,0.0,38.0,3.0,12.1,38.0,29.01,19.48
2018,12,16,14,45,0.0,30.0,3.0,11.95,30.0,22.86,14.2
2018,12,16,15,0,0.0,22.0,3.0,11.8,22.0,16.74,8.89
2018,12,16,15,15,0.0,18.0,3.0,11.8,18.0,13.68,6.22
2018,12,16,15,30,0.0,14.0,3.0,11.8,14.0,10.62,3.53
2018,12,16,15,45,0.0,12.0,2.85,11.4,12.0,9.1,2.15
2018,12,16,16,0,0.0,10.0,2.7,11.0,10.0,7.58,0.74
2018,12,16,16,15,1.0,7.0,2.7,10.9,7.0,6.02,0.0
2018,12,16,16,30,2.0,4.0,2.7,10.8,4.0,4.56,0.0
2018,12,16,16,45,1.0,2.0,2.7,10.7,2.0,2.29,0.0
2018,12,16,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,17,7,15,79.0,7.0,1.25,4.9,9.0,0.0,0.0
2018,12,17,7,30,158.0,14.0,1.3,5.6,18.0,11.02,0.0
2018,12,17,7,45,338.5,21.5,1.3,6.3,52.0,17.94,6.27
2018,12,17,8,0,519.0,29.0,1.3,7.0,86.0,26.83,17.85
2018,12,17,8,15,587.5,33.5,1.45,7.55,124.0,31.16,22.41
2018,12,17,8,30,656.0,38.0,1.6,8.1,162.0,35.61,26.73
2018,12,17,8,45,712.0,40.5,1.75,8.65,202.5,38.38,29.39
2018,12,17,9,0,768.0,43.0,1.9,9.2,243.0,44.94,35.38
2018,12,17,9,15,794.5,46.0,1.85,9.65,279.0,48.47,38.55
2018,12,17,9,30,821.0,49.0,1.8,10.1,315.0,51.92,41.56
2018,12,17,9,45,837.0,52.5,1.7,10.5,346.5,55.47,44.65
2018,12,17,10,0,853.0,56.0,1.6,10.9,378.0,58.91,47.59
2018,12,17,10,15,867.5,57.0,1.6,11.2,403.5,60.44,48.82
2018,12,17,10,30,882.0,58.0,1.6,11.5,429.0,61.89,49.98
2018,12,17,10,45,891.0,58.5,1.6,11.8,448.0,62.82,50.67
2018,12,17,11,0,900.0,59.0,1.6,12.1,467.0,113.71,62.33
2018,12,17,11,15,905.5,59.5,1.6,12.3,479.0,166.48,95.45
2018,12,17,11,30,911.0,60.0,1.6,12.5,491.0,218.76,137.56
2018,12,17,11,45,912.5,60.0,1.6,12.7,495.5,269.0,182.47
2018,12,17,12,0,914.0,60.0,1.6,12.9,500.0,317.9,227.78
2018,12,17,12,15,856.0,73.5,1.65,12.95,483.5,356.89,266.91
2018,12,17,12,30,798.0,87.0,1.7,13.0,467.0,391.13,301.0
2018,12,17,12,45,578.0,132.5,1.7,13.05,405.0,377.98,298.05
2018,12,17,13,0,358.0,178.0,1.7,13.1,343.0,331.2,265.67
2018,12,17,13,15,311.0,172.5,1.75,13.05,312.0,322.29,261.15
2018,12,17,13,30,264.0,167.0,1.8,13.0,281.0,308.75,252.03
2018,12,17,13,45,265.0,152.5,1.8,12.95,261.5,309.36,254.18
2018,12,17,14,0,266.0,138.0,1.8,12.9,242.0,308.36,254.84
2018,12,17,14,15,265.5,133.0,1.6,12.5,230.0,315.42,261.75
2018,12,17,14,30,265.0,128.0,1.4,12.1,218.0,321.77,267.82
2018,12,17,14,45,242.0,100.0,1.2,11.7,175.5,283.92,237.83
2018,12,17,15,0,219.0,72.0,1.0,11.3,133.0,241.97,204.04
2018,12,17,15,15,141.0,49.5,1.0,11.3,86.5,164.41,138.38
2018,12,17,15,30,63.0,27.0,1.0,11.3,40.0,82.17,66.89
2018,12,17,15,45,53.5,23.0,1.0,10.15,32.5,72.7,58.44
2018,12,17,16,0,44.0,19.0,1.0,9.0,25.0,63.26,49.39
2018,12,17,16,15,32.5,13.5,1.0,8.7,17.0,49.98,35.05
2018,12,17,16,30,21.0,8.0,1.0,8.4,9.0,30.38,0.0
2018,12,17,16,45,10.5,4.0,1.0,8.1,4.5,10.63,0.0
2018,12,17,17,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,18,7,15,22.0,4.5,1.25,4.75,5.0,0.0,0.0
2018,12,18,7,30,44.0,9.0,1.2,5.4,10.0,7.08,0.0
2018,12,18,7,45,156.0,23.0,1.15,6.05,38.0,17.51,5.5
2018,12,18,8,0,268.0,37.0,1.1,6.7,66.0,28.2,19.01
2018,12,18,8,15,462.5,38.0,1.2,7.35,114.0,31.56,22.78
2018,12,18,8,30,657.0,39.0,1.3,8.0,162.0,36.46,27.51
2018,12,18,8,45,704.5,42.0,1.45,8.6,201.0,39.53,30.45
2018,12,18,9,0,752.0,45.0,1.6,9.2,240.0,42.68,33.33
2018,12,18,9,15,778.0,48.0,1.55,9.7,275.5,45.61,35.95
2018,12,18,9,30,804.0,51.0,1.5,10.2,311.0,53.1,42.63
2018,12,18,9,45,820.0,55.0,1.4,10.65,342.5,56.98,45.98
2018,12,18,10,0,836.0,59.0,1.3,11.1,374.0,55.41,44.42
2018,12,18,10,15,851.0,60.0,1.3,11.5,399.5,62.25,50.39
2018,12,18,10,30,866.0,61.0,1.3,11.9,425.0,63.69,51.5
2018,12,18,10,45,875.5,62.0,1.25,12.3,444.0,64.95,52.47
2018,12,18,11,0,885.0,63.0,1.2,12.7,463.0,113.68,63.28
2018,12,18,11,15,891.0,63.0,1.2,12.9,475.0,165.47,95.08
2018,12,18,11,30,897.0,63.0,1.2,13.1,487.0,216.81,135.93
2018,12,18,11,45,898.5,63.5,1.2,13.35,491.5,266.89,180.22
2018,12,18,12,0,900.0,64.0,1.2,13.6,496.0,315.68,224.94
2018,12,18,12,15,899.5,63.5,1.25,13.7,493.5,361.44,267.59
2018,12,18,12,30,899.0,63.0,1.3,13.8,491.0,405.3,308.18
2018,12,18,12,45,791.0,85.0,1.35,13.9,456.0,424.4,329.9
2018,12,18,13,0,683.0,107.0,1.4,14.0,421.0,432.65,341.53
2018,12,18,13,15,549.5,128.5,1.4,14.0,375.0,411.43,328.93
2018,12,18,13,30,416.0,150.0,1.4,14.0,329.0,385.56,311.08
2018,12,18,13,45,318.0,154.0,1.4,14.0,286.5,340.74,277.36
2018,12,18,14,0,220.0,158.0,1.4,14.0,244.0,301.49,246.63
2018,12,18,14,15,228.0,146.0,1.35,13.8,229.0,305.84,251.63
2018,12,18,14,30,236.0,134.0,1.3,13.6,214.0,309.37,255.66
2018,12,18,14,45,244.5,118.0,1.25,13.45,193.5,307.46,255.17
2018,12,18,15,0,253.0,102.0,1.2,13.3,173.0,304.16,253.33
2018,12,18,15,15,368.0,78.5,1.2,13.3,164.5,381.74,317.43
2018,12,18,15,30,483.0,55.0,1.2,13.3,156.0,449.38,370.89
2018,12,18,15,45,461.0,46.0,1.05,11.95,125.5,429.08,352.66
2018,12,18,16,0,439.0,37.0,0.9,10.6,95.0,406.86,330.41
2018,12,18,16,15,366.5,28.5,0.95,10.2,65.0,347.67,266.66
2018,12,18,16,30,294.0,20.0,1.0,9.8,35.0,264.78,0.0
2018,12,18,16,45,147.0,10.0,1.05,9.35,17.5,112.67,0.0
2018,12,18,17,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,19,7,15,4.0,3.0,1.05,6.25,3.0,0.0,0.0
2018,12,19,7,30,8.0,6.0,1.1,6.7,6.0,4.72,0.0
2018,12,19,7,45,4.0,17.5,1.1,7.1,17.5,13.37,2.42
2018,12,19,8,0,0.0,29.0,1.1,7.5,29.0,21.98,13.49
2018,12,19,8,15,0.0,44.0,1.2,7.95,44.0,32.84,23.85
2018,12,19,8,30,0.0,59.0,1.3,8.4,59.0,43.58,33.88
2018,12,19,8,45,1.0,73.0,1.4,8.8,73.5,53.57,43.13
2018,12,19,9,0,2.0,87.0,1.5,9.2,88.0,63.48,52.15
2018,12,19,9,15,18.0,98.5,1.6,9.7,104.5,71.89,59.67
2018,12,19,9,30,34.0,110.0,1.7,10.2,121.0,78.63,65.56
2018,12,19,9,45,24.5,103.5,1.8,10.7,112.0,75.28,62.35
2018,12,19,10,0,15.0,97.0,1.9,11.2,103.0,72.79,59.93
2018,12,19,10,15,8.0,101.0,2.0,11.55,104.0,75.75,62.39
2018,12,19,10,30,1.0,105.0,2.1,11.9,105.0,78.63,64.76
2018,12,19,10,45,12.5,130.0,2.25,12.2,135.5,95.68,79.65
2018,12,19,11,0,24.0,155.0,2.4,12.5,166.0,114.45,90.89
2018,12,19,11,15,37.0,164.0,2.5,12.75,181.5,123.04,97.01
2018,12,19,11,30,50.0,173.0,2.6,13.0,197.0,136.0,107.03
2018,12,19,11,45,39.0,177.0,2.75,13.25,195.5,141.67,112.27
2018,12,19,12,0,28.0,181.0,2.9,13.5,194.0,146.3,116.63
2018,12,19,12,15,33.5,182.0,2.85,13.65,198.0,153.12,122.3
2018,12,19,12,30,39.0,183.0,2.8,13.8,202.0,160.5,128.53
2018,12,19,12,45,49.0,172.5,2.8,13.9,195.5,160.71,128.95
2018,12,19,13,0,59.0,162.0,2.8,14.0,189.0,161.13,129.68
2018,12,19,13,15,35.0,141.5,2.65,13.95,157.5,135.72,109.01
2018,12,19,13,30,11.0,121.0,2.5,13.9,126.0,101.5,80.54
2018,12,19,13,45,80.5,108.5,2.4,13.9,140.5,147.44,120.22
2018,12,19,14,0,150.0,96.0,2.3,13.9,155.0,192.65,159.3
2018,12,19,14,15,342.0,80.5,2.05,13.7,201.0,319.34,266.57
2018,12,19,14,30,534.0,65.0,1.8,13.5,247.0,448.56,372.43
2018,12,19,14,45,483.5,70.0,1.5,13.3,221.5,436.01,361.4
2018,12,19,15,0,433.0,75.0,1.2,13.1,196.0,411.18,341.09
2018,12,19,15,15,558.5,59.0,1.2,13.1,191.5,498.68,411.18
2018,12,19,15,30,684.0,43.0,1.2,13.1,187.0,572.35,465.56
2018,12,19,15,45,617.5,38.5,0.85,12.15,147.5,525.7,424.51
2018,12,19,16,0,551.0,34.0,0.5,11.2,108.0,475.38,378.64
2018,12,19,16,15,425.0,27.5,0.4,11.0,72.0,376.89,285.38
2018,12,19,16,30,299.0,21.0,0.3,10.8,36.0,269.46,17.66
2018,12,19,16,45,149.5,10.5,0.25,10.6,18.0,114.83,0.0
2018,12,19,17,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,10.2,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,8.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,3.55,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,3.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,3.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,3.35,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,12,20,7,15,23.0,2.5,1.8,3.35,3.0,0.0,0.0
2018,12,20,7,30,46.0,5.0,1.7,3.4,6.0,3.93,0.0
2018,12,20,7,45,68.0,7.5,1.65,3.5,12.5,5.83,0.0
2018,12,20,8,0,90.0,10.0,1.6,3.6,19.0,7.76,1.17
2018,12,20,8,15,45.0,11.5,1.55,3.8,16.0,8.68,2.26
2018,12,20,8,30,0.0,13.0,1.5,4.0,13.0,9.86,3.46
2018,12,20,8,45,0.0,14.5,1.45,4.2,14.5,11.01,4.59
2018,12,20,9,0,0.0,16.0,1.4,4.4,16.0,12.15,5.68
2018,12,20,9,15,0.0,18.5,1.35,4.65,18.5,14.07,7.47
2018,12,20,9,30,0.0,21.0,1.3,4.9,21.0,15.98,9.23
2018,12,20,9,45,0.5,53.5,1.25,5.2,53.5,40.95,32.31
2018,12,20,10,0,1.0,86.0,1.2,5.5,86.0,65.07,54.28
2018,12,20,10,15,2.0,103.0,1.2,5.7,103.5,76.97,64.93
2018,12,20,10,30,3.0,120.0,1.2,5.9,121.0,88.62,75.28
2018,12,20,10,45,3.5,131.0,1.2,6.1,132.5,96.14,81.86
2018,12,20,11,0,4.0,142.0,1.2,6.3,144.0,104.59,85.11
2018,12,20,11,15,3.0,135.5,1.2,6.4,137.0,101.38,82.23
2018,12,20,11,30,2.0,129.0,1.2,6.5,130.0,97.58,78.94
2018,12,20,11,45,3.5,129.0,1.2,6.6,130.5,98.64,79.74
2018,12,20,12,0,5.0,129.0,1.2,6.7,131.0,99.78,80.65
2018,12,20,12,15,8.0,141.5,1.2,6.75,145.0,111.05,90.22
2018,12,20,12,30,11.0,154.0,1.2,6.8,159.0,123.04,100.41
2018,12,20,12,45,7.5,137.0,1.25,6.85,140.5,109.54,89.06
2018,12,20,13,0,4.0,120.0,1.3,6.9,122.0,95.23,76.98
2018,12,20,13,15,5.0,128.0,1.3,6.9,130.5,103.11,83.87
2018,12,20,13,30,6.0,136.0,1.3,6.9,139.0,111.66,91.31
2018,12,20,13,45,4.5,129.5,1.3,6.95,131.5,106.63,87.1
2018,12,20,14,0,3.0,123.0,1.3,7.0,124.0,101.51,82.82
2018,12,20,14,15,6.0,115.5,1.2,6.9,117.5,98.25,80.26
2018,12,20,14,30,9.0,108.0,1.1,6.8,111.0,95.21,77.87
2018,12,20,14,45,6.5,99.0,1.0,6.75,101.0,87.19,70.99
2018,12,20,15,0,4.0,90.0,0.9,6.7,91.0,79.21,64.03
2018,12,20,15,15,2.0,75.5,0.9,6.7,76.0,65.47,51.96
2018,12,20,15,30,0.0,61.0,0.9,6.7,61.0,51.34,39.41
2018,12,20,15,45,0.0,48.0,0.6,6.4,48.0,40.0,29.28
2018,12,20,16,0,0.0,35.0,0.3,6.1,35.0,28.18,18.66
2018,12,20,16,15,1.0,23.5,0.3,5.95,23.5,18.67,9.62
2018,12,20,16,30,2.0,12.0,0.3,5.8,12.0,10.57,0.0
2018,12,20,16,45,1.0,6.0,0.3,5.7,6.0,5.43,0.0
2018,12,20,17,0,0.0,0.0,0.3,5.6,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,5.55,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,5.55,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,5.65,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,5.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,6.35,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,6.45,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,6.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,6.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
